Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.65,12.3,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.55,12.25,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.5,12.15,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.45,12.05,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.4,11.95,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.4,11.85,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.4,11.75,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.4,11.65,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.4,11.55,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.45,11.45,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.55,11.35,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,1,1,7,15,17.5,4.0,0.7,11.4,4.0,0.0,0.0
2018,1,1,7,30,35.0,8.0,0.8,11.5,8.0,15.32,0.0
2018,1,1,7,45,80.0,21.5,0.9,11.6,27.5,50.56,0.0
2018,1,1,8,0,125.0,35.0,1.0,11.7,47.0,90.28,62.09
2018,1,1,8,15,174.0,49.0,1.15,11.9,74.5,130.42,100.3
2018,1,1,8,30,223.0,63.0,1.3,12.1,102.0,175.49,140.36
2018,1,1,8,45,262.5,75.5,1.45,12.3,133.0,227.0,185.36
2018,1,1,9,0,302.0,88.0,1.6,12.5,164.0,274.19,226.27
2018,1,1,9,15,375.5,93.0,1.65,12.75,202.5,334.44,277.2
2018,1,1,9,30,449.0,98.0,1.7,13.0,241.0,399.82,331.22
2018,1,1,9,45,463.0,107.5,1.8,13.25,268.5,437.04,361.36
2018,1,1,10,0,477.0,117.0,1.9,13.5,296.0,473.88,390.68
2018,1,1,10,15,498.0,122.5,1.8,13.75,322.0,510.26,418.51
2018,1,1,10,30,519.0,128.0,1.7,14.0,348.0,546.21,445.32
2018,1,1,10,45,564.5,124.5,1.65,14.25,374.5,594.52,481.58
2018,1,1,11,0,610.0,121.0,1.6,14.5,401.0,638.29,513.73
2018,1,1,11,15,656.5,112.5,1.45,14.65,422.5,676.12,539.57
2018,1,1,11,30,703.0,104.0,1.3,14.8,444.0,712.25,563.39
2018,1,1,11,45,687.0,111.0,1.2,15.0,447.0,714.34,562.73
2018,1,1,12,0,671.0,118.0,1.1,15.2,450.0,713.35,560.3
2018,1,1,12,15,675.5,116.0,1.05,15.35,450.0,715.72,561.08
2018,1,1,12,30,680.0,114.0,1.0,15.5,450.0,715.35,559.96
2018,1,1,12,45,646.0,121.0,1.0,15.65,436.0,691.5,542.81
2018,1,1,13,0,612.0,128.0,1.0,15.8,422.0,665.32,524.26
2018,1,1,13,15,606.5,124.5,1.05,15.85,408.5,648.0,512.75
2018,1,1,13,30,601.0,121.0,1.1,15.9,395.0,628.45,499.21
2018,1,1,13,45,612.0,112.0,1.1,16.0,379.5,612.95,488.31
2018,1,1,14,0,623.0,103.0,1.1,16.1,364.0,594.6,475.08
2018,1,1,14,15,657.5,88.0,1.15,16.1,346.5,582.64,467.3
2018,1,1,14,30,692.0,73.0,1.2,16.1,329.0,565.92,455.43
2018,1,1,14,45,696.0,67.0,1.2,16.05,304.0,533.69,430.56
2018,1,1,15,0,700.0,61.0,1.2,16.0,279.0,502.07,405.32
2018,1,1,15,15,644.5,58.5,1.2,16.0,239.0,442.13,356.83
2018,1,1,15,30,589.0,56.0,1.2,16.0,199.0,382.47,307.42
2018,1,1,15,45,511.0,51.5,1.1,15.55,159.5,313.42,249.51
2018,1,1,16,0,433.0,47.0,1.0,15.1,120.0,250.39,195.31
2018,1,1,16,15,292.0,39.5,1.05,14.9,82.5,166.37,124.51
2018,1,1,16,30,151.0,32.0,1.1,14.7,45.0,99.5,63.19
2018,1,1,16,45,85.5,18.0,1.1,14.5,24.5,39.29,0.0
2018,1,1,17,0,20.0,4.0,1.1,14.3,4.0,7.97,0.0
2018,1,1,17,15,10.0,2.0,1.1,14.2,2.0,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.75,13.2,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.85,13.05,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,1,2,7,15,11.0,3.0,2.4,11.95,3.0,0.0,0.0
2018,1,2,7,30,22.0,6.0,2.4,12.2,6.0,10.53,0.0
2018,1,2,7,45,11.0,17.5,2.4,12.4,17.5,20.67,0.0
2018,1,2,8,0,0.0,29.0,2.4,12.6,29.0,28.38,16.42
2018,1,2,8,15,1.0,44.5,2.4,12.85,44.5,44.69,31.6
2018,1,2,8,30,2.0,60.0,2.4,13.1,60.0,60.83,45.84
2018,1,2,8,45,10.5,76.5,2.4,13.35,79.0,81.73,63.98
2018,1,2,9,0,19.0,93.0,2.4,13.6,98.0,103.39,82.66
2018,1,2,9,15,73.5,111.0,2.3,13.8,134.0,160.38,131.42
2018,1,2,9,30,128.0,129.0,2.2,14.0,170.0,224.74,185.64
2018,1,2,9,45,88.0,135.0,2.1,14.25,164.5,200.2,164.56
2018,1,2,10,0,48.0,141.0,2.0,14.5,159.0,181.73,148.26
2018,1,2,10,15,44.5,153.0,1.9,14.8,170.5,193.74,157.73
2018,1,2,10,30,41.0,165.0,1.8,15.1,182.0,205.58,166.84
2018,1,2,10,45,21.0,146.0,1.75,15.45,154.5,159.15,127.95
2018,1,2,11,0,1.0,127.0,1.7,15.8,127.0,123.17,97.5
2018,1,2,11,15,0.5,108.5,1.65,16.0,108.5,103.33,81.0
2018,1,2,11,30,0.0,90.0,1.6,16.2,90.0,84.17,65.01
2018,1,2,11,45,0.0,110.5,1.6,16.4,110.5,104.76,81.98
2018,1,2,12,0,0.0,131.0,1.6,16.6,131.0,125.86,99.18
2018,1,2,12,15,2.5,148.5,1.6,16.75,149.5,146.36,115.9
2018,1,2,12,30,5.0,166.0,1.6,16.9,168.0,167.33,132.9
2018,1,2,12,45,3.0,152.0,1.55,17.0,153.0,150.68,119.26
2018,1,2,13,0,1.0,138.0,1.5,17.1,138.0,134.31,105.91
2018,1,2,13,15,0.5,127.5,1.5,17.15,127.5,123.07,96.81
2018,1,2,13,30,0.0,117.0,1.5,17.2,117.0,111.96,87.78
2018,1,2,13,45,0.0,105.0,1.5,17.2,105.0,99.8,77.89
2018,1,2,14,0,0.0,93.0,1.5,17.2,93.0,87.77,68.05
2018,1,2,14,15,21.5,113.5,1.45,17.1,121.5,131.03,104.65
2018,1,2,14,30,43.0,134.0,1.4,17.0,150.0,169.89,137.04
2018,1,2,14,45,44.5,125.0,1.35,16.9,140.0,160.2,129.09
2018,1,2,15,0,46.0,116.0,1.3,16.8,130.0,150.51,121.15
2018,1,2,15,15,81.0,103.0,1.3,16.8,124.5,162.32,131.11
2018,1,2,15,30,116.0,90.0,1.3,16.8,119.0,162.56,130.86
2018,1,2,15,45,97.5,76.0,1.2,16.1,97.0,133.46,105.94
2018,1,2,16,0,79.0,62.0,1.1,15.4,75.0,106.07,82.17
2018,1,2,16,15,58.0,46.5,1.15,15.15,54.5,77.49,57.05
2018,1,2,16,30,37.0,31.0,1.2,14.9,34.0,50.82,31.23
2018,1,2,16,45,32.5,18.5,1.25,14.6,20.0,30.18,0.0
2018,1,2,17,0,28.0,6.0,1.3,14.3,6.0,11.59,0.0
2018,1,2,17,15,14.0,3.0,1.3,14.15,3.0,0.0,0.0
2018,1,2,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,2.4,12.35,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,2.75,12.05,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,2.65,12.1,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,1,3,7,15,1.0,0.5,2.05,12.35,0.5,0.0,0.0
2018,1,3,7,30,2.0,1.0,1.9,12.5,1.0,1.39,0.0
2018,1,3,7,45,1.0,3.0,1.8,12.65,3.0,3.08,0.0
2018,1,3,8,0,0.0,5.0,1.7,12.8,5.0,4.62,0.0
2018,1,3,8,15,0.0,6.5,1.55,13.0,6.5,6.01,0.0
2018,1,3,8,30,0.0,8.0,1.4,13.2,8.0,7.4,0.65
2018,1,3,8,45,0.0,9.0,1.25,13.35,9.0,8.33,1.51
2018,1,3,9,0,0.0,10.0,1.1,13.5,10.0,9.26,2.34
2018,1,3,9,15,0.0,11.5,1.1,13.65,11.5,10.65,3.55
2018,1,3,9,30,0.0,13.0,1.1,13.8,13.0,12.05,4.76
2018,1,3,9,45,0.0,14.5,1.05,13.95,14.5,13.44,5.95
2018,1,3,10,0,0.0,16.0,1.0,14.1,16.0,14.84,7.13
2018,1,3,10,15,0.0,18.5,1.25,14.2,18.5,17.16,9.1
2018,1,3,10,30,0.0,21.0,1.5,14.3,21.0,19.49,11.05
2018,1,3,10,45,0.0,25.5,1.75,14.4,25.5,23.67,14.59
2018,1,3,11,0,0.0,30.0,2.0,14.5,30.0,27.86,18.12
2018,1,3,11,15,0.0,41.5,2.35,14.5,41.5,38.56,27.18
2018,1,3,11,30,0.0,53.0,2.7,14.5,53.0,49.28,36.21
2018,1,3,11,45,0.0,50.0,3.0,14.55,50.0,46.49,33.81
2018,1,3,12,0,0.0,47.0,3.3,14.6,47.0,43.69,31.43
2018,1,3,12,15,0.0,48.5,3.55,14.6,48.5,45.09,32.6
2018,1,3,12,30,0.0,50.0,3.8,14.6,50.0,46.49,33.79
2018,1,3,12,45,0.0,58.5,4.05,14.65,58.5,54.41,40.48
2018,1,3,13,0,0.0,67.0,4.3,14.7,67.0,62.34,47.17
2018,1,3,13,15,0.0,56.0,4.25,14.7,56.0,52.08,38.55
2018,1,3,13,30,0.0,45.0,4.2,14.7,45.0,41.82,29.92
2018,1,3,13,45,0.0,34.5,4.2,14.7,34.5,32.04,21.66
2018,1,3,14,0,0.0,24.0,4.2,14.7,24.0,22.27,13.37
2018,1,3,14,15,0.0,37.5,3.9,14.75,37.5,34.82,24.11
2018,1,3,14,30,0.0,51.0,3.6,14.8,51.0,47.39,34.84
2018,1,3,14,45,0.0,72.0,3.35,14.8,72.0,67.31,51.8
2018,1,3,15,0,0.0,93.0,3.1,14.8,93.0,90.1,71.09
2018,1,3,15,15,0.0,75.5,3.1,14.8,75.5,72.23,55.95
2018,1,3,15,30,0.0,58.0,3.1,14.8,58.0,54.51,40.84
2018,1,3,15,45,0.0,48.0,3.05,14.55,48.0,44.81,32.46
2018,1,3,16,0,0.0,38.0,3.0,14.3,38.0,35.31,24.14
2018,1,3,16,15,14.0,28.0,3.3,14.25,29.5,32.16,20.8
2018,1,3,16,30,28.0,18.0,3.6,14.2,21.0,29.3,15.93
2018,1,3,16,45,45.5,13.5,3.85,14.1,15.0,29.5,0.0
2018,1,3,17,0,63.0,9.0,4.1,14.0,9.0,21.92,0.0
2018,1,3,17,15,31.5,4.5,4.35,14.05,4.5,0.0,0.0
2018,1,3,17,30,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,4.85,14.15,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,5.1,14.2,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,4.95,14.1,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,4.65,13.75,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,4.7,13.65,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,4.8,13.6,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,4.95,13.65,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,5.0,13.7,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,5.1,13.75,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,5.2,13.8,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,5.3,13.85,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,5.4,13.9,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,5.25,13.9,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,5.1,13.9,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,4.95,13.9,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,4.8,13.9,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,4.65,13.85,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,4.4,13.75,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,4.25,13.7,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,4.15,13.65,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,4.1,13.55,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,3.95,13.45,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,3.85,13.35,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,3.75,13.3,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,3.65,13.3,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,3.6,13.25,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,3.55,13.2,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,3.55,13.2,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,3.6,13.25,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,1,4,7,15,10.5,2.5,3.7,13.55,2.5,0.0,0.0
2018,1,4,7,30,21.0,5.0,3.8,13.8,5.0,9.31,0.0
2018,1,4,7,45,37.0,13.5,3.9,14.05,16.0,27.55,0.0
2018,1,4,8,0,53.0,22.0,4.0,14.3,27.0,47.45,29.94
2018,1,4,8,15,26.5,32.5,4.0,14.55,35.0,42.0,28.85
2018,1,4,8,30,0.0,43.0,4.0,14.8,43.0,40.39,28.4
2018,1,4,8,45,0.5,56.5,4.0,15.0,56.5,54.07,40.25
2018,1,4,9,0,1.0,70.0,4.0,15.2,70.0,67.8,52.06
2018,1,4,9,15,62.0,83.5,4.05,15.5,103.0,127.69,103.49
2018,1,4,9,30,123.0,97.0,4.1,15.8,136.0,181.89,149.89
2018,1,4,9,45,134.0,113.5,4.1,16.1,160.5,212.31,175.24
2018,1,4,10,0,145.0,130.0,4.1,16.4,185.0,243.23,200.67
2018,1,4,10,15,82.5,140.5,4.2,16.6,172.5,205.25,167.83
2018,1,4,10,30,20.0,151.0,4.3,16.8,160.0,164.13,132.0
2018,1,4,10,45,13.0,146.0,4.4,17.0,152.0,153.01,122.46
2018,1,4,11,0,6.0,141.0,4.5,17.2,144.0,141.88,112.86
2018,1,4,11,15,24.5,162.0,4.6,17.3,174.0,188.68,151.74
2018,1,4,11,30,43.0,183.0,4.7,17.4,204.0,228.29,184.34
2018,1,4,11,45,127.0,186.5,4.75,17.5,249.5,313.68,255.75
2018,1,4,12,0,211.0,190.0,4.8,17.6,295.0,401.05,327.31
2018,1,4,12,15,508.0,137.0,4.8,17.55,390.5,597.36,488.16
2018,1,4,12,30,805.0,84.0,4.8,17.5,486.0,780.07,627.42
2018,1,4,12,45,688.5,111.0,4.8,17.5,451.0,716.7,578.93
2018,1,4,13,0,572.0,138.0,4.8,17.5,416.0,646.6,525.52
2018,1,4,13,15,569.0,132.5,4.8,17.45,402.0,629.8,513.31
2018,1,4,13,30,566.0,127.0,4.8,17.4,388.0,610.78,499.06
2018,1,4,13,45,631.0,109.0,4.8,17.35,387.5,626.82,513.05
2018,1,4,14,0,696.0,91.0,4.8,17.3,387.0,636.83,521.59
2018,1,4,14,15,725.0,79.5,4.7,17.2,369.5,623.09,511.43
2018,1,4,14,30,754.0,68.0,4.6,17.1,352.0,602.48,495.48
2018,1,4,14,45,667.0,72.0,4.55,17.0,306.5,528.25,435.57
2018,1,4,15,0,580.0,76.0,4.5,16.9,261.0,455.27,375.8
2018,1,4,15,15,605.0,66.0,4.5,16.9,237.5,433.12,356.47
2018,1,4,15,30,630.0,56.0,4.5,16.9,214.0,407.22,332.63
2018,1,4,15,45,573.5,51.0,4.15,16.4,175.0,345.37,278.68
2018,1,4,16,0,517.0,46.0,3.8,15.9,136.0,287.48,227.05
2018,1,4,16,15,420.0,38.5,3.7,15.6,98.5,216.25,164.24
2018,1,4,16,30,323.0,31.0,3.6,15.3,61.0,154.26,104.28
2018,1,4,16,45,190.5,19.5,3.5,15.0,35.0,80.39,0.0
2018,1,4,17,0,58.0,8.0,3.4,14.7,9.0,20.02,0.0
2018,1,4,17,15,29.0,4.0,3.45,14.6,4.5,0.0,0.0
2018,1,4,17,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,3.65,14.4,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,3.95,14.4,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,4.2,14.45,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,4.25,14.55,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,4.3,14.65,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,4.35,14.7,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,4.45,14.7,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,4.55,14.7,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,4.35,14.65,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,4.0,14.55,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,3.9,14.45,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,3.95,14.45,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,1,5,7,15,2.5,0.5,3.7,14.6,0.5,0.0,0.0
2018,1,5,7,30,5.0,1.0,3.7,14.7,1.0,2.03,0.0
2018,1,5,7,45,2.5,4.5,3.7,14.8,4.5,4.89,0.0
2018,1,5,8,0,0.0,8.0,3.7,14.9,8.0,7.4,0.05
2018,1,5,8,15,0.0,12.0,3.6,15.0,12.0,11.11,3.56
2018,1,5,8,30,0.0,16.0,3.5,15.1,16.0,14.82,6.86
2018,1,5,8,45,0.0,19.5,3.4,15.2,19.5,18.07,9.74
2018,1,5,9,0,0.0,23.0,3.3,15.3,23.0,21.32,12.58
2018,1,5,9,15,0.0,18.5,3.2,15.35,18.5,17.15,9.04
2018,1,5,9,30,0.0,14.0,3.1,15.4,14.0,12.97,5.46
2018,1,5,9,45,0.0,24.5,3.0,15.45,24.5,22.73,13.79
2018,1,5,10,0,0.0,35.0,2.9,15.5,35.0,32.49,22.09
2018,1,5,10,15,0.0,51.0,2.75,15.55,51.0,47.4,34.68
2018,1,5,10,30,0.0,67.0,2.6,15.6,67.0,62.33,47.21
2018,1,5,10,45,0.5,77.0,2.45,15.65,77.0,72.05,55.3
2018,1,5,11,0,1.0,87.0,2.3,15.7,87.0,82.09,63.61
2018,1,5,11,15,1.0,96.0,2.2,15.7,96.0,91.01,70.96
2018,1,5,11,30,1.0,105.0,2.1,15.7,105.0,100.0,78.36
2018,1,5,11,45,1.5,111.0,2.0,15.7,111.5,106.43,83.64
2018,1,5,12,0,2.0,117.0,1.9,15.7,118.0,112.93,88.97
2018,1,5,12,15,1.5,103.0,1.9,15.65,104.0,98.28,76.84
2018,1,5,12,30,1.0,89.0,1.9,15.6,90.0,83.91,64.93
2018,1,5,12,45,24.0,140.5,1.95,15.55,152.5,163.5,131.56
2018,1,5,13,0,47.0,192.0,2.0,15.5,215.0,242.23,195.94
2018,1,5,13,15,29.5,171.0,2.05,15.45,185.5,203.15,163.77
2018,1,5,13,30,12.0,150.0,2.1,15.4,156.0,156.2,125.18
2018,1,5,13,45,7.0,135.0,2.1,15.3,138.5,136.51,109.09
2018,1,5,14,0,2.0,120.0,2.1,15.2,121.0,117.21,93.14
2018,1,5,14,15,4.0,104.0,2.15,15.1,105.5,102.2,80.91
2018,1,5,14,30,6.0,88.0,2.2,15.0,90.0,87.26,68.6
2018,1,5,14,45,9.0,91.5,2.25,14.9,94.5,93.17,73.77
2018,1,5,15,0,12.0,95.0,2.3,14.8,99.0,99.28,79.02
2018,1,5,15,15,8.0,82.5,2.3,14.8,85.0,84.11,66.1
2018,1,5,15,30,4.0,70.0,2.3,14.8,71.0,69.3,53.42
2018,1,5,15,45,2.0,51.0,2.5,14.45,51.5,48.81,35.9
2018,1,5,16,0,0.0,32.0,2.7,14.1,32.0,29.7,19.49
2018,1,5,16,15,0.0,25.0,2.8,13.95,25.0,23.2,13.65
2018,1,5,16,30,0.0,18.0,2.9,13.8,18.0,16.69,7.31
2018,1,5,16,45,8.0,11.0,3.0,13.65,11.0,12.48,0.0
2018,1,5,17,0,16.0,4.0,3.1,13.5,4.0,7.26,0.0
2018,1,5,17,15,8.0,2.0,3.2,13.45,2.0,0.0,0.0
2018,1,5,17,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,3.35,13.3,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,3.4,12.85,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,3.45,12.75,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,3.55,12.65,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,3.55,12.45,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,3.45,12.35,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,2.75,11.85,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,1,6,7,15,13.0,3.5,2.3,11.7,3.5,0.0,0.0
2018,1,6,7,30,26.0,7.0,2.3,11.9,7.0,12.25,0.0
2018,1,6,7,45,177.0,20.0,2.35,12.1,35.5,77.85,0.0
2018,1,6,8,0,328.0,33.0,2.4,12.3,64.0,157.97,109.43
2018,1,6,8,15,463.5,37.5,2.45,12.45,106.0,231.75,178.25
2018,1,6,8,30,599.0,42.0,2.5,12.6,148.0,314.93,251.14
2018,1,6,8,45,654.5,45.5,2.5,12.8,188.5,374.94,304.98
2018,1,6,9,0,710.0,49.0,2.5,13.0,229.0,438.41,360.13
2018,1,6,9,15,597.5,70.0,2.55,13.2,238.0,434.47,359.33
2018,1,6,9,30,485.0,91.0,2.6,13.4,247.0,411.88,342.19
2018,1,6,9,45,318.5,124.5,2.6,13.55,231.5,353.16,293.64
2018,1,6,10,0,152.0,158.0,2.6,13.7,216.0,282.22,233.25
2018,1,6,10,15,169.5,169.0,2.7,13.9,238.0,311.55,257.54
2018,1,6,10,30,187.0,180.0,2.8,14.1,260.0,341.54,281.75
2018,1,6,10,45,421.0,147.0,2.95,14.25,339.0,507.83,418.58
2018,1,6,11,0,655.0,114.0,3.1,14.4,418.0,666.41,543.56
2018,1,6,11,15,712.0,105.0,3.2,14.5,445.5,712.94,577.3
2018,1,6,11,30,769.0,96.0,3.3,14.6,473.0,753.96,607.43
2018,1,6,11,45,706.0,111.5,3.4,14.7,461.5,733.08,591.43
2018,1,6,12,0,643.0,127.0,3.5,14.8,450.0,703.7,569.5
2018,1,6,12,15,669.5,120.0,3.45,14.8,456.5,718.88,580.86
2018,1,6,12,30,696.0,113.0,3.4,14.8,463.0,731.17,589.82
2018,1,6,12,45,768.0,96.5,3.3,14.85,477.5,761.89,612.26
2018,1,6,13,0,840.0,80.0,3.2,14.9,492.0,793.03,634.75
2018,1,6,13,15,805.0,82.5,3.15,14.9,468.0,756.8,607.96
2018,1,6,13,30,770.0,85.0,3.1,14.9,444.0,718.46,580.0
2018,1,6,13,45,763.0,80.0,3.05,14.85,422.0,690.85,560.06
2018,1,6,14,0,756.0,75.0,3.0,14.8,400.0,660.74,538.05
2018,1,6,14,15,747.5,74.0,3.05,14.75,377.5,632.05,517.36
2018,1,6,14,30,739.0,73.0,3.1,14.7,355.0,601.24,494.17
2018,1,6,14,45,737.0,66.5,3.2,14.6,326.5,566.28,466.87
2018,1,6,15,0,735.0,60.0,3.3,14.5,298.0,529.17,436.92
2018,1,6,15,15,722.0,56.0,3.3,14.5,265.5,486.8,401.16
2018,1,6,15,30,709.0,52.0,3.3,14.5,233.0,443.5,363.34
2018,1,6,15,45,639.0,48.5,3.15,13.85,190.5,373.02,302.99
2018,1,6,16,0,569.0,45.0,3.0,13.2,148.0,310.73,247.83
2018,1,6,16,15,459.0,38.0,2.95,12.9,106.5,232.23,178.83
2018,1,6,16,30,349.0,31.0,2.9,12.6,65.0,164.24,115.1
2018,1,6,16,45,230.0,20.5,2.8,12.25,38.5,94.01,2.35
2018,1,6,17,0,111.0,10.0,2.7,11.9,12.0,33.69,0.0
2018,1,6,17,15,55.5,5.0,2.7,11.8,6.0,0.0,0.0
2018,1,6,17,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,2.7,11.55,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,1.75,11.1,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.75,9.45,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,1.85,9.4,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,1,7,7,15,16.0,2.5,2.35,9.35,2.5,0.0,0.0
2018,1,7,7,30,32.0,5.0,2.3,9.6,5.0,11.6,0.0
2018,1,7,7,45,27.5,14.5,2.3,9.85,15.5,23.49,0.0
2018,1,7,8,0,23.0,24.0,2.3,10.1,26.0,31.15,18.39
2018,1,7,8,15,11.5,33.5,2.35,10.25,34.5,37.52,25.83
2018,1,7,8,30,0.0,43.0,2.4,10.4,43.0,40.35,28.94
2018,1,7,8,45,0.0,50.0,2.45,10.55,50.0,46.79,34.77
2018,1,7,9,0,0.0,57.0,2.5,10.7,57.0,53.33,40.56
2018,1,7,9,15,0.0,59.5,2.55,10.95,59.5,55.33,42.32
2018,1,7,9,30,0.0,62.0,2.6,11.2,62.0,57.66,44.28
2018,1,7,9,45,0.0,76.5,2.6,11.45,76.5,71.81,56.33
2018,1,7,10,0,0.0,91.0,2.6,11.7,91.0,86.29,68.53
2018,1,7,10,15,0.0,98.5,2.6,11.95,98.5,93.61,74.56
2018,1,7,10,30,0.0,106.0,2.6,12.2,106.0,100.99,80.6
2018,1,7,10,45,0.0,114.0,2.6,12.45,114.0,108.95,87.09
2018,1,7,11,0,0.0,122.0,2.6,12.7,122.0,116.97,93.61
2018,1,7,11,15,0.0,126.0,2.45,12.85,126.0,120.88,96.69
2018,1,7,11,30,0.0,130.0,2.3,13.0,130.0,124.85,99.84
2018,1,7,11,45,0.0,115.5,2.15,13.15,115.5,109.75,87.12
2018,1,7,12,0,0.0,101.0,2.0,13.3,101.0,95.01,74.75
2018,1,7,12,15,0.0,121.5,1.9,13.4,121.5,115.81,92.07
2018,1,7,12,30,0.0,142.0,1.8,13.5,142.0,137.17,109.68
2018,1,7,12,45,3.5,155.5,1.65,13.6,157.0,154.51,124.01
2018,1,7,13,0,7.0,169.0,1.5,13.7,172.0,172.18,138.55
2018,1,7,13,15,9.0,167.0,1.35,13.65,171.0,171.89,138.4
2018,1,7,13,30,11.0,165.0,1.2,13.6,170.0,171.65,138.35
2018,1,7,13,45,7.0,150.0,1.05,13.6,153.0,152.58,122.65
2018,1,7,14,0,3.0,135.0,0.9,13.6,136.0,133.85,107.23
2018,1,7,14,15,1.5,121.0,0.9,13.45,121.5,118.32,94.57
2018,1,7,14,30,0.0,107.0,0.9,13.3,107.0,103.01,81.97
2018,1,7,14,45,1.0,99.0,0.9,13.15,99.5,95.88,76.2
2018,1,7,15,0,2.0,91.0,0.9,13.0,92.0,88.76,70.35
2018,1,7,15,15,2.0,87.0,0.9,13.0,88.0,85.46,67.57
2018,1,7,15,30,2.0,83.0,0.9,13.0,84.0,82.48,64.94
2018,1,7,15,45,1.0,68.5,0.9,12.75,69.0,67.4,51.97
2018,1,7,16,0,0.0,54.0,0.9,12.5,54.0,52.42,38.95
2018,1,7,16,15,0.0,40.5,0.85,12.4,40.5,39.02,27.1
2018,1,7,16,30,0.0,27.0,0.8,12.3,27.0,25.48,14.65
2018,1,7,16,45,0.5,16.0,0.8,12.25,16.0,14.99,0.0
2018,1,7,17,0,1.0,5.0,0.8,12.2,5.0,4.99,0.0
2018,1,7,17,15,0.5,2.5,0.85,12.15,2.5,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,3.15,11.95,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,3.05,12.05,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,4.0,12.55,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,1,8,7,15,0.0,0.5,4.4,12.75,0.5,0.0,0.0
2018,1,8,7,30,0.0,1.0,4.6,12.9,1.0,0.95,0.0
2018,1,8,7,45,0.0,3.0,4.75,13.05,3.0,2.77,0.0
2018,1,8,8,0,0.0,5.0,4.9,13.2,5.0,4.62,0.0
2018,1,8,8,15,0.0,6.0,5.05,13.3,6.0,5.55,0.0
2018,1,8,8,30,0.0,7.0,5.2,13.4,7.0,6.48,0.0
2018,1,8,8,45,0.0,8.5,5.4,13.55,8.5,7.87,1.08
2018,1,8,9,0,0.0,10.0,5.6,13.7,10.0,9.26,2.3
2018,1,8,9,15,0.0,14.5,5.7,13.8,14.5,13.44,5.91
2018,1,8,9,30,0.0,19.0,5.8,13.9,19.0,17.61,9.5
2018,1,8,9,45,0.0,17.5,5.9,14.0,17.5,16.23,8.29
2018,1,8,10,0,0.0,16.0,6.0,14.1,16.0,14.84,7.07
2018,1,8,10,15,0.0,18.5,6.0,14.15,18.5,17.16,9.04
2018,1,8,10,30,0.0,21.0,6.0,14.2,21.0,19.49,11.01
2018,1,8,10,45,0.0,26.0,6.0,14.3,26.0,24.14,14.94
2018,1,8,11,0,0.0,31.0,6.0,14.4,31.0,28.79,18.87
2018,1,8,11,15,0.0,32.5,6.1,14.5,32.5,30.19,20.02
2018,1,8,11,30,0.0,34.0,6.2,14.6,34.0,31.59,21.17
2018,1,8,11,45,0.0,37.0,6.3,14.65,37.0,34.38,23.52
2018,1,8,12,0,0.0,40.0,6.4,14.7,40.0,37.18,25.86
2018,1,8,12,15,0.0,37.5,6.3,14.75,37.5,34.85,23.88
2018,1,8,12,30,0.0,35.0,6.2,14.8,35.0,32.52,21.92
2018,1,8,12,45,0.0,39.0,6.1,14.85,39.0,36.24,25.07
2018,1,8,13,0,0.0,43.0,6.0,14.9,43.0,39.97,28.23
2018,1,8,13,15,0.0,43.0,5.9,14.9,43.0,39.96,28.25
2018,1,8,13,30,0.0,43.0,5.8,14.9,43.0,39.96,28.28
2018,1,8,13,45,0.0,45.5,5.7,14.9,45.5,42.28,30.29
2018,1,8,14,0,0.0,48.0,5.6,14.9,48.0,44.61,32.31
2018,1,8,14,15,2.5,51.5,5.55,14.85,52.5,49.64,36.73
2018,1,8,14,30,5.0,55.0,5.5,14.8,57.0,54.52,41.01
2018,1,8,14,45,2.5,51.0,5.4,14.75,52.0,49.0,36.29
2018,1,8,15,0,0.0,47.0,5.3,14.7,47.0,43.66,31.72
2018,1,8,15,15,0.0,41.5,5.3,14.7,41.5,38.54,27.35
2018,1,8,15,30,0.0,36.0,5.3,14.7,36.0,33.42,22.94
2018,1,8,15,45,0.0,26.5,5.35,14.55,26.5,24.58,15.32
2018,1,8,16,0,0.0,17.0,5.4,14.4,17.0,15.75,7.69
2018,1,8,16,15,0.0,15.5,5.25,14.35,15.5,14.36,6.33
2018,1,8,16,30,0.0,14.0,5.1,14.3,14.0,12.97,4.66
2018,1,8,16,45,8.0,9.5,5.0,14.25,9.5,11.12,0.0
2018,1,8,17,0,16.0,5.0,4.9,14.2,5.0,8.31,0.0
2018,1,8,17,15,8.0,2.5,4.75,14.2,2.5,0.0,0.0
2018,1,8,17,30,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,4.45,14.2,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,4.25,14.25,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,4.2,14.35,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,4.55,14.45,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,4.75,14.45,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,4.25,14.35,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,3.45,14.3,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,3.25,14.3,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,1,9,7,15,1.0,1.0,3.4,13.45,1.0,0.0,0.0
2018,1,9,7,30,2.0,2.0,3.8,13.6,2.0,2.33,0.0
2018,1,9,7,45,1.0,5.5,4.25,13.7,5.5,5.35,0.0
2018,1,9,8,0,0.0,9.0,4.7,13.8,9.0,8.33,0.82
2018,1,9,8,15,0.0,12.5,5.0,13.85,12.5,11.57,3.98
2018,1,9,8,30,0.0,16.0,5.3,13.9,16.0,14.82,6.91
2018,1,9,8,45,0.0,19.5,5.6,13.95,19.5,18.07,9.79
2018,1,9,9,0,0.0,23.0,5.9,14.0,23.0,21.32,12.64
2018,1,9,9,15,0.0,37.0,5.85,14.05,37.0,34.35,23.84
2018,1,9,9,30,0.0,51.0,5.8,14.1,51.0,47.39,34.99
2018,1,9,9,45,1.0,81.0,5.8,14.15,81.5,77.02,60.2
2018,1,9,10,0,2.0,111.0,5.8,14.2,112.0,108.63,86.84
2018,1,9,10,15,1.0,104.5,5.65,14.2,105.0,100.5,79.81
2018,1,9,10,30,0.0,98.0,5.5,14.2,98.0,92.7,73.09
2018,1,9,10,45,0.0,75.0,5.4,14.2,75.0,69.81,53.68
2018,1,9,11,0,0.0,52.0,5.3,14.2,52.0,48.35,35.47
2018,1,9,11,15,0.0,72.0,5.3,14.2,72.0,67.01,51.21
2018,1,9,11,30,0.0,92.0,5.3,14.2,92.0,86.09,67.2
2018,1,9,11,45,0.0,80.5,5.35,14.15,80.5,74.96,57.82
2018,1,9,12,0,0.0,69.0,5.4,14.1,69.0,64.22,48.77
2018,1,9,12,15,0.0,75.5,5.6,14.1,75.5,70.29,53.88
2018,1,9,12,30,0.0,82.0,5.8,14.1,82.0,76.36,58.99
2018,1,9,12,45,25.0,112.0,5.95,14.05,124.5,132.78,107.36
2018,1,9,13,0,50.0,142.0,6.1,14.0,167.0,186.12,152.7
2018,1,9,13,15,53.5,141.0,6.25,14.0,167.0,187.39,153.93
2018,1,9,13,30,57.0,140.0,6.4,14.0,167.0,188.46,155.06
2018,1,9,13,45,52.0,132.5,6.55,14.0,156.5,175.41,144.16
2018,1,9,14,0,47.0,125.0,6.7,14.0,146.0,162.49,133.34
2018,1,9,14,15,64.5,132.5,6.75,13.95,159.0,182.98,151.13
2018,1,9,14,30,82.0,140.0,6.8,13.9,172.0,202.93,168.31
2018,1,9,14,45,100.0,122.0,6.8,13.85,157.5,201.0,167.17
2018,1,9,15,0,118.0,104.0,6.8,13.8,143.0,187.66,156.23
2018,1,9,15,15,90.5,84.0,6.8,13.8,112.0,144.4,118.95
2018,1,9,15,30,63.0,64.0,6.8,13.8,81.0,103.33,83.33
2018,1,9,15,45,62.0,55.0,6.95,13.65,69.5,90.36,71.71
2018,1,9,16,0,61.0,46.0,7.1,13.5,58.0,77.45,59.86
2018,1,9,16,15,30.5,33.5,7.15,13.45,39.5,44.43,31.23
2018,1,9,16,30,0.0,21.0,7.2,13.4,21.0,19.48,9.98
2018,1,9,16,45,2.5,13.0,7.25,13.3,13.0,12.75,0.0
2018,1,9,17,0,5.0,5.0,7.3,13.2,5.0,5.88,0.0
2018,1,9,17,15,2.5,2.5,7.35,13.15,2.5,0.0,0.0
2018,1,9,17,30,0.0,0.0,7.4,13.1,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,7.5,13.05,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,7.55,12.95,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,7.5,12.9,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,7.5,12.85,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,7.5,12.8,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,7.45,12.75,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,7.4,12.7,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,7.35,12.6,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,7.3,12.5,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,7.2,12.45,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,7.1,12.4,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,7.05,12.35,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,7.0,12.3,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,6.95,12.2,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,6.9,12.1,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,6.9,11.9,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,6.85,11.85,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,6.8,11.8,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,6.75,11.7,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,6.7,11.6,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,6.6,11.55,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,6.5,11.5,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,6.45,11.45,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,6.4,11.4,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,6.25,11.35,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,6.1,11.3,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,6.0,11.25,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,5.9,11.2,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,5.85,11.15,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,5.8,11.1,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,5.75,11.05,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,4.6,10.95,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,4.4,10.95,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,4.0,11.15,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,3.75,11.4,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,1,10,7,15,0.0,1.0,3.45,11.65,1.0,0.0,0.0
2018,1,10,7,30,0.0,2.0,3.3,11.8,2.0,1.91,0.0
2018,1,10,7,45,0.0,5.0,3.15,12.0,5.0,4.62,0.0
2018,1,10,8,0,0.0,8.0,3.0,12.2,8.0,7.4,0.16
2018,1,10,8,15,0.0,11.0,3.0,12.3,11.0,10.18,2.89
2018,1,10,8,30,0.0,14.0,3.0,12.4,14.0,12.97,5.41
2018,1,10,8,45,0.0,21.0,3.0,12.5,21.0,19.46,11.1
2018,1,10,9,0,0.0,28.0,3.0,12.6,28.0,25.97,16.77
2018,1,10,9,15,1.0,55.5,3.1,12.7,56.0,52.16,39.33
2018,1,10,9,30,2.0,83.0,3.2,12.8,84.0,80.24,63.31
2018,1,10,9,45,1.0,88.5,3.3,12.85,89.0,84.77,67.05
2018,1,10,10,0,0.0,94.0,3.4,12.9,94.0,89.31,70.77
2018,1,10,10,15,1.0,113.0,3.5,13.0,113.5,109.38,87.6
2018,1,10,10,30,2.0,132.0,3.6,13.1,133.0,129.77,104.55
2018,1,10,10,45,8.0,150.5,3.75,13.15,154.5,153.72,124.56
2018,1,10,11,0,14.0,169.0,3.9,13.2,176.0,178.19,144.87
2018,1,10,11,15,14.0,173.0,3.85,13.3,180.0,182.25,147.97
2018,1,10,11,30,14.0,177.0,3.8,13.4,184.0,186.39,151.19
2018,1,10,11,45,7.0,151.0,3.8,13.45,154.5,152.39,122.76
2018,1,10,12,0,0.0,125.0,3.8,13.5,125.0,119.33,95.0
2018,1,10,12,15,2.0,137.0,3.7,13.55,138.0,133.4,106.78
2018,1,10,12,30,4.0,149.0,3.6,13.6,151.0,147.69,118.67
2018,1,10,12,45,28.0,177.0,3.45,13.65,191.0,208.32,169.49
2018,1,10,13,0,52.0,205.0,3.3,13.7,231.0,261.36,213.34
2018,1,10,13,15,33.0,178.0,3.15,13.75,194.5,213.64,173.8
2018,1,10,13,30,14.0,151.0,3.0,13.8,158.0,158.46,127.97
2018,1,10,13,45,14.5,144.0,2.9,13.85,151.0,151.53,122.45
2018,1,10,14,0,15.0,137.0,2.8,13.9,144.0,144.61,116.85
2018,1,10,14,15,18.5,139.0,2.7,13.95,147.0,149.65,121.27
2018,1,10,14,30,22.0,141.0,2.6,14.0,150.0,154.79,125.72
2018,1,10,14,45,25.0,129.0,2.5,14.0,138.0,151.48,123.14
2018,1,10,15,0,28.0,117.0,2.4,14.0,126.0,139.73,113.45
2018,1,10,15,15,15.5,95.5,2.4,14.0,100.5,102.16,81.66
2018,1,10,15,30,3.0,74.0,2.4,14.0,75.0,72.64,56.45
2018,1,10,15,45,65.0,57.5,2.2,13.8,70.0,94.81,75.4
2018,1,10,16,0,127.0,41.0,2.0,13.6,65.0,105.96,83.6
2018,1,10,16,15,253.0,37.0,1.95,13.45,70.0,152.25,118.0
2018,1,10,16,30,379.0,33.0,1.9,13.3,75.0,179.51,130.21
2018,1,10,16,45,240.0,22.0,1.9,13.2,44.5,102.88,41.16
2018,1,10,17,0,101.0,11.0,1.9,13.1,14.0,33.29,0.0
2018,1,10,17,15,50.5,5.5,1.9,13.05,7.0,0.0,0.0
2018,1,10,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,2.45,12.35,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,1.95,11.85,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.55,12.35,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,1,11,7,15,7.0,2.0,0.4,12.5,2.0,0.0,0.0
2018,1,11,7,30,14.0,4.0,0.4,12.6,4.0,6.76,0.0
2018,1,11,7,45,7.0,15.0,0.4,12.7,15.0,16.29,0.0
2018,1,11,8,0,0.0,26.0,0.4,12.8,26.0,24.47,13.64
2018,1,11,8,15,2.5,42.5,0.6,12.95,43.0,42.45,29.85
2018,1,11,8,30,5.0,59.0,0.8,13.1,60.0,60.43,45.58
2018,1,11,8,45,13.0,76.5,0.95,13.25,79.5,82.3,64.51
2018,1,11,9,0,21.0,94.0,1.1,13.4,99.0,110.59,88.72
2018,1,11,9,15,32.0,110.5,1.25,13.6,120.0,135.4,109.77
2018,1,11,9,30,43.0,127.0,1.4,13.8,141.0,161.18,131.43
2018,1,11,9,45,85.0,143.5,1.5,13.95,175.0,207.68,170.58
2018,1,11,10,0,127.0,160.0,1.6,14.1,209.0,267.2,219.68
2018,1,11,10,15,82.0,161.5,1.5,14.3,194.0,229.47,187.52
2018,1,11,10,30,37.0,163.0,1.4,14.5,179.0,199.16,161.37
2018,1,11,10,45,34.0,169.0,1.35,14.65,184.5,203.88,164.9
2018,1,11,11,0,31.0,175.0,1.3,14.8,190.0,208.53,168.22
2018,1,11,11,15,70.5,193.5,1.15,14.95,228.5,262.04,211.95
2018,1,11,11,30,110.0,212.0,1.0,15.1,267.0,329.63,265.35
2018,1,11,11,45,163.0,219.5,0.9,15.2,302.5,383.31,307.36
2018,1,11,12,0,216.0,227.0,0.8,15.3,338.0,437.4,348.76
2018,1,11,12,15,220.5,226.5,0.85,15.35,340.0,441.01,351.31
2018,1,11,12,30,225.0,226.0,0.9,15.4,342.0,443.9,353.82
2018,1,11,12,45,278.0,213.0,0.95,15.45,354.0,484.27,385.79
2018,1,11,13,0,331.0,200.0,1.0,15.5,366.0,509.42,406.05
2018,1,11,13,15,347.5,187.0,1.1,15.45,357.0,502.79,402.34
2018,1,11,13,30,364.0,174.0,1.2,15.4,348.0,494.4,397.51
2018,1,11,13,45,312.5,177.0,1.3,15.35,322.0,451.24,364.31
2018,1,11,14,0,261.0,180.0,1.4,15.3,296.0,409.35,331.74
2018,1,11,14,15,291.0,164.0,1.45,15.25,285.5,404.6,329.49
