Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,0,45,0.0,0.0,3.0,10.75,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,2.85,10.6,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,2.45,10.1,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,2.6,9.95,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,2.75,10.1,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,3,14,6,15,7.0,4.0,3.0,10.55,4.0,0.0,0.0
2018,3,14,6,30,14.0,8.0,3.2,10.9,8.0,8.26,0.0
2018,3,14,6,45,7.0,20.0,3.4,11.3,20.0,19.71,5.02
2018,3,14,7,0,0.0,32.0,3.6,11.7,32.0,29.89,19.02
2018,3,14,7,15,1.5,49.0,3.85,11.8,49.5,46.44,33.76
2018,3,14,7,30,3.0,66.0,4.1,11.9,67.0,63.21,48.52
2018,3,14,7,45,2.0,69.5,4.35,12.0,70.0,65.93,51.14
2018,3,14,8,0,1.0,73.0,4.6,12.1,73.0,68.68,53.55
2018,3,14,8,15,0.5,74.5,4.65,12.05,74.5,69.7,54.37
2018,3,14,8,30,0.0,76.0,4.7,12.0,76.0,70.74,55.13
2018,3,14,8,45,7.5,111.0,4.75,11.95,114.5,108.88,87.48
2018,3,14,9,0,15.0,146.0,4.8,11.9,153.0,148.31,120.52
2018,3,14,9,15,13.0,147.5,4.75,11.9,154.0,148.82,120.56
2018,3,14,9,30,11.0,149.0,4.7,11.9,155.0,149.2,120.52
2018,3,14,9,45,54.0,198.5,4.65,11.85,232.0,239.27,195.89
2018,3,14,10,0,97.0,248.0,4.6,11.8,309.0,328.37,268.84
2018,3,14,10,15,121.0,281.5,4.5,11.8,361.5,399.02,324.96
2018,3,14,10,30,145.0,315.0,4.4,11.8,414.0,460.72,373.16
2018,3,14,10,45,328.5,285.0,4.35,11.8,520.0,608.41,492.38
2018,3,14,11,0,512.0,255.0,4.3,11.8,626.0,765.44,613.96
2018,3,14,11,15,598.0,230.0,4.15,11.75,673.0,833.94,664.43
2018,3,14,11,30,684.0,205.0,4.0,11.7,720.0,899.97,712.16
2018,3,14,11,45,563.0,252.5,3.9,11.7,679.5,838.21,663.8
2018,3,14,12,0,442.0,300.0,3.8,11.7,639.0,776.51,614.78
2018,3,14,12,15,347.0,331.0,3.75,11.7,597.5,706.44,560.55
2018,3,14,12,30,252.0,362.0,3.7,11.7,556.0,647.94,513.97
2018,3,14,12,45,397.0,305.5,3.6,11.7,608.0,737.13,585.22
2018,3,14,13,0,542.0,249.0,3.5,11.7,660.0,810.91,643.02
2018,3,14,13,15,751.5,165.0,3.5,11.75,722.5,914.5,720.01
2018,3,14,13,30,961.0,81.0,3.5,11.8,785.0,988.68,772.16
2018,3,14,13,45,796.5,135.0,3.45,11.8,706.5,886.51,699.46
2018,3,14,14,0,632.0,189.0,3.4,11.8,628.0,783.8,626.02
2018,3,14,14,15,737.5,148.0,3.45,11.8,639.0,809.24,646.92
2018,3,14,14,30,843.0,107.0,3.5,11.8,650.0,821.42,657.13
2018,3,14,14,45,877.0,90.5,3.5,11.8,627.0,792.7,637.19
2018,3,14,15,0,911.0,74.0,3.5,11.8,604.0,764.04,617.53
2018,3,14,15,15,894.5,72.5,3.5,11.8,561.0,711.31,579.54
2018,3,14,15,30,878.0,71.0,3.5,11.8,518.0,657.32,539.15
2018,3,14,15,45,855.0,68.5,3.7,11.75,470.0,597.34,492.15
2018,3,14,16,0,832.0,66.0,3.9,11.7,422.0,539.95,445.41
2018,3,14,16,15,798.5,63.0,3.9,11.55,371.0,474.17,390.05
2018,3,14,16,30,765.0,60.0,3.9,11.4,320.0,410.3,334.41
2018,3,14,16,45,649.5,62.5,3.9,11.3,258.0,323.74,259.39
2018,3,14,17,0,534.0,65.0,3.9,11.2,196.0,248.75,193.51
2018,3,14,17,15,318.5,59.0,3.85,10.9,132.0,149.88,111.61
2018,3,14,17,30,103.0,53.0,3.8,10.6,68.0,74.68,53.09
2018,3,14,17,45,69.0,34.0,3.75,10.35,42.5,44.19,26.1
2018,3,14,18,0,35.0,15.0,3.7,10.1,17.0,16.97,0.0
2018,3,14,18,15,17.5,7.5,3.75,10.0,8.5,7.15,0.0
2018,3,14,18,30,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,3.85,9.85,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,3.95,9.7,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,4.0,9.55,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,4.0,9.4,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,3.95,9.25,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,3.85,9.1,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,3.75,8.95,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,3.35,8.65,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,3.1,8.55,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,2.35,8.55,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,2.35,8.55,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,2.6,8.45,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,2.75,8.4,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,2.85,8.4,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,2.95,8.4,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,3.25,8.7,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,3,15,6,15,23.5,4.0,3.45,9.25,4.5,0.0,0.0
2018,3,15,6,30,47.0,8.0,3.6,9.7,9.0,9.86,0.0
2018,3,15,6,45,110.0,18.5,3.8,10.1,30.0,32.5,11.45
2018,3,15,7,0,173.0,29.0,4.0,10.5,51.0,63.04,39.52
2018,3,15,7,15,138.5,37.5,4.25,10.75,60.0,75.43,53.73
2018,3,15,7,30,104.0,46.0,4.5,11.0,69.0,79.63,60.22
2018,3,15,7,45,52.0,54.5,4.75,11.25,66.0,73.39,56.98
2018,3,15,8,0,0.0,63.0,5.0,11.5,63.0,58.6,45.01
2018,3,15,8,15,23.5,103.0,5.1,11.65,112.5,111.45,90.2
2018,3,15,8,30,47.0,143.0,5.2,11.8,162.0,166.19,136.52
2018,3,15,8,45,46.0,139.0,5.35,11.95,159.5,163.44,134.02
2018,3,15,9,0,45.0,135.0,5.5,12.1,157.0,160.73,131.54
2018,3,15,9,15,22.5,113.0,5.6,12.2,124.0,125.11,100.95
2018,3,15,9,30,0.0,91.0,5.7,12.3,91.0,84.81,66.21
2018,3,15,9,45,3.5,123.5,5.8,12.4,125.5,118.78,94.58
2018,3,15,10,0,7.0,156.0,5.9,12.5,160.0,153.42,123.19
2018,3,15,10,15,24.0,214.5,6.05,12.55,230.5,234.63,190.19
2018,3,15,10,30,41.0,273.0,6.2,12.6,301.0,312.57,253.41
2018,3,15,10,45,68.0,263.5,6.35,12.7,312.0,327.51,266.15
2018,3,15,11,0,95.0,254.0,6.5,12.8,323.0,355.79,289.64
2018,3,15,11,15,177.5,298.0,6.6,12.85,431.0,483.46,393.37
2018,3,15,11,30,260.0,342.0,6.7,12.9,539.0,627.39,506.89
2018,3,15,11,45,162.0,331.0,6.8,12.9,454.0,510.02,412.35
2018,3,15,12,0,64.0,320.0,6.9,12.9,369.0,389.95,314.32
2018,3,15,12,15,69.5,335.0,6.95,12.85,388.5,411.96,332.17
2018,3,15,12,30,75.0,350.0,7.0,12.8,408.0,433.8,349.62
2018,3,15,12,45,109.0,344.5,7.05,12.75,428.0,474.21,382.96
2018,3,15,13,0,143.0,339.0,7.1,12.7,448.0,499.57,404.46
2018,3,15,13,15,123.5,317.5,7.05,12.65,410.5,455.18,369.15
2018,3,15,13,30,104.0,296.0,7.0,12.6,373.0,410.98,333.9
2018,3,15,13,45,211.5,296.5,6.95,12.55,446.5,506.49,413.82
2018,3,15,14,0,319.0,297.0,6.9,12.5,520.0,608.24,496.76
2018,3,15,14,15,440.0,251.0,6.85,12.5,544.0,662.36,542.67
2018,3,15,14,30,561.0,205.0,6.8,12.5,568.0,696.05,572.49
2018,3,15,14,45,388.0,230.0,6.75,12.5,474.5,565.28,466.05
2018,3,15,15,0,215.0,255.0,6.7,12.5,381.0,427.49,352.54
2018,3,15,15,15,138.5,219.5,6.7,12.5,298.5,326.08,269.37
2018,3,15,15,30,62.0,184.0,6.7,12.5,216.0,223.75,183.95
2018,3,15,15,45,118.0,174.0,6.65,12.45,227.5,251.43,208.37
2018,3,15,16,0,174.0,164.0,6.6,12.4,239.0,265.53,220.72
2018,3,15,16,15,117.5,137.0,6.5,12.3,185.0,199.34,164.63
2018,3,15,16,30,61.0,110.0,6.4,12.2,131.0,134.7,109.65
2018,3,15,16,45,30.5,82.5,6.25,12.15,93.0,91.68,72.89
2018,3,15,17,0,0.0,55.0,6.1,12.1,55.0,51.22,38.45
2018,3,15,17,15,63.0,42.5,6.0,12.0,52.0,59.15,42.95
2018,3,15,17,30,126.0,30.0,5.9,11.9,49.0,59.66,39.54
2018,3,15,17,45,73.5,19.5,5.75,11.8,29.5,30.8,15.62
2018,3,15,18,0,21.0,9.0,5.6,11.7,10.0,10.24,0.0
2018,3,15,18,15,10.5,4.5,5.6,11.7,5.0,4.45,0.0
2018,3,15,18,30,0.0,0.0,5.6,11.7,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,5.6,11.7,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,5.6,11.7,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,5.55,11.65,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,5.5,11.6,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,5.45,11.55,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,5.35,11.5,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,4.9,11.45,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,4.8,11.4,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,4.8,11.4,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,4.8,11.4,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,4.75,11.4,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,4.7,11.4,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,4.7,11.35,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,4.65,11.3,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,4.55,11.3,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,4.4,11.25,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,4.25,11.15,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,4.1,11.05,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,4.0,10.95,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,3.95,10.85,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,3.85,10.8,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,3.8,10.75,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,3.85,10.7,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,3,16,6,15,0.0,1.5,4.1,10.35,1.5,0.0,0.0
2018,3,16,6,30,0.0,3.0,4.3,10.4,3.0,2.86,0.0
2018,3,16,6,45,0.0,8.5,4.5,10.45,8.5,7.87,0.0
2018,3,16,7,0,0.0,14.0,4.7,10.5,14.0,12.97,5.21
2018,3,16,7,15,0.0,21.5,4.8,10.45,21.5,19.93,11.45
2018,3,16,7,30,0.0,29.0,4.9,10.4,29.0,26.9,17.67
2018,3,16,7,45,0.0,51.5,4.95,10.4,51.5,47.86,35.93
2018,3,16,8,0,0.0,74.0,5.0,10.4,74.0,69.15,54.33
2018,3,16,8,15,2.0,94.0,5.1,10.4,95.0,89.31,71.55
2018,3,16,8,30,4.0,114.0,5.2,10.4,116.0,109.8,88.88
2018,3,16,8,45,168.5,135.5,5.25,10.4,219.5,244.01,204.46
2018,3,16,9,0,333.0,157.0,5.3,10.4,323.0,389.33,326.95
2018,3,16,9,15,336.0,160.0,5.3,10.5,340.5,411.88,345.2
2018,3,16,9,30,339.0,163.0,5.3,10.6,358.0,433.62,362.78
2018,3,16,9,45,329.5,208.0,5.35,10.75,407.5,479.41,398.4
2018,3,16,10,0,320.0,253.0,5.4,10.9,457.0,534.15,440.21
2018,3,16,10,15,267.5,220.5,5.45,11.0,397.0,466.42,385.37
2018,3,16,10,30,215.0,188.0,5.5,11.1,337.0,394.0,326.43
2018,3,16,10,45,470.5,183.0,5.55,11.2,523.5,637.66,525.5
2018,3,16,11,0,726.0,178.0,5.6,11.3,710.0,886.07,715.47
2018,3,16,11,15,577.0,230.0,5.7,11.35,659.0,811.82,656.71
2018,3,16,11,30,428.0,282.0,5.8,11.4,608.0,735.42,594.65
2018,3,16,11,45,377.0,263.0,5.9,11.5,552.5,671.04,544.98
2018,3,16,12,0,326.0,244.0,6.0,11.6,497.0,603.6,492.24
2018,3,16,12,15,627.0,176.5,6.1,11.6,664.0,830.92,673.77
2018,3,16,12,30,928.0,109.0,6.2,11.6,831.0,1035.21,824.99
2018,3,16,12,45,810.5,153.5,6.3,11.65,780.0,973.71,779.48
2018,3,16,13,0,693.0,198.0,6.4,11.7,729.0,907.0,730.98
2018,3,16,13,15,647.5,213.5,6.4,11.65,702.0,870.12,704.2
2018,3,16,13,30,602.0,229.0,6.4,11.6,675.0,831.25,674.42
2018,3,16,13,45,671.0,196.0,6.4,11.6,679.0,845.1,687.13
2018,3,16,14,0,740.0,163.0,6.4,11.6,683.0,851.92,693.17
2018,3,16,14,15,814.0,131.0,6.4,11.55,680.0,853.07,695.24
2018,3,16,14,30,888.0,99.0,6.4,11.5,677.0,844.87,690.38
2018,3,16,14,45,791.0,120.0,6.35,11.45,613.5,764.39,629.75
2018,3,16,15,0,694.0,141.0,6.3,11.4,550.0,685.19,568.49
2018,3,16,15,15,772.5,111.5,6.3,11.4,536.0,676.34,563.28
2018,3,16,15,30,851.0,82.0,6.3,11.4,522.0,656.5,548.37
2018,3,16,15,45,809.0,82.5,6.1,11.25,469.5,588.96,492.59
2018,3,16,16,0,767.0,83.0,5.9,11.1,417.0,523.36,437.31
2018,3,16,16,15,658.5,87.0,5.7,10.95,349.0,431.89,359.6
2018,3,16,16,30,550.0,91.0,5.5,10.8,281.0,349.43,288.38
2018,3,16,16,45,590.5,75.0,5.3,10.65,249.0,314.53,254.55
2018,3,16,17,0,631.0,59.0,5.1,10.5,217.0,273.94,213.75
2018,3,16,17,15,519.0,53.0,4.9,10.25,163.0,198.07,146.42
2018,3,16,17,30,407.0,47.0,4.7,10.0,109.0,135.28,92.07
2018,3,16,17,45,281.5,34.5,4.5,9.75,69.5,77.99,44.97
2018,3,16,18,0,156.0,22.0,4.3,9.5,30.0,33.51,0.0
2018,3,16,18,15,78.0,11.0,4.3,9.45,15.0,11.7,0.0
2018,3,16,18,30,0.0,0.0,4.3,9.4,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,4.3,9.4,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,4.3,9.4,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,4.3,9.4,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,4.3,9.4,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,4.3,9.4,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,4.3,9.4,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,4.2,9.35,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,4.1,9.3,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,4.0,9.25,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,3.85,9.2,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,3.75,9.15,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,3.65,9.1,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,3.55,9.1,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,3.45,9.1,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,3.35,9.1,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,3.25,9.1,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,3.15,9.1,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,3.05,9.05,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,2.75,8.95,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,2.6,8.95,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.9,9.05,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,3,17,6,15,0.5,1.5,1.7,9.3,1.5,0.0,0.0
2018,3,17,6,30,1.0,3.0,1.7,9.5,3.0,2.91,0.0
2018,3,17,6,45,0.5,5.5,1.75,9.65,5.5,5.14,0.0
2018,3,17,7,0,0.0,8.0,1.8,9.8,8.0,7.4,0.6
2018,3,17,7,15,0.0,11.5,1.85,9.85,11.5,10.65,3.54
2018,3,17,7,30,0.0,15.0,1.9,9.9,15.0,13.89,6.46
2018,3,17,7,45,27.5,45.0,1.9,9.95,54.0,52.54,39.73
2018,3,17,8,0,55.0,75.0,1.9,10.0,93.0,98.89,79.73
2018,3,17,8,15,89.0,108.0,1.9,10.1,143.0,152.54,125.55
2018,3,17,8,30,123.0,141.0,1.9,10.2,193.0,210.22,174.1
2018,3,17,8,45,231.5,165.5,1.9,10.3,277.5,313.25,259.72
2018,3,17,9,0,340.0,190.0,1.9,10.4,362.0,420.86,346.67
2018,3,17,9,15,527.0,162.5,1.9,10.5,455.5,545.63,446.23
2018,3,17,9,30,714.0,135.0,1.9,10.6,549.0,682.1,551.12
2018,3,17,9,45,787.5,121.0,1.9,10.65,605.0,751.37,600.54
2018,3,17,10,0,861.0,107.0,1.9,10.7,661.0,826.36,652.53
2018,3,17,10,15,872.5,108.5,1.95,10.8,693.5,868.23,680.4
2018,3,17,10,30,884.0,110.0,2.0,10.9,726.0,900.95,702.02
2018,3,17,10,45,892.5,110.5,2.0,10.95,751.0,933.39,723.04
2018,3,17,11,0,901.0,111.0,2.0,11.0,776.0,962.78,741.87
2018,3,17,11,15,884.5,121.5,2.1,11.05,786.5,976.31,751.11
2018,3,17,11,30,868.0,132.0,2.2,11.1,797.0,994.26,763.67
2018,3,17,11,45,616.0,189.5,2.25,11.15,664.0,828.66,648.25
2018,3,17,12,0,364.0,247.0,2.3,11.2,531.0,644.24,510.81
2018,3,17,12,15,290.0,270.0,2.45,11.25,496.5,583.55,465.49
2018,3,17,12,30,216.0,293.0,2.6,11.3,462.0,536.15,428.0
2018,3,17,12,45,402.5,271.0,2.75,11.3,582.5,706.19,561.09
2018,3,17,13,0,589.0,249.0,2.9,11.3,703.0,857.49,674.76
2018,3,17,13,15,619.5,231.0,3.05,11.3,700.0,862.33,679.15
2018,3,17,13,30,650.0,213.0,3.2,11.3,697.0,859.85,679.71
2018,3,17,13,45,571.0,234.0,3.3,11.3,649.5,790.55,628.69
2018,3,17,14,0,492.0,255.0,3.4,11.3,602.0,727.31,581.51
2018,3,17,14,15,626.5,196.5,3.45,11.3,619.0,767.97,616.62
2018,3,17,14,30,761.0,138.0,3.5,11.3,636.0,793.22,637.32
2018,3,17,14,45,805.0,118.5,3.5,11.25,619.0,774.21,624.44
2018,3,17,15,0,849.0,99.0,3.5,11.2,602.0,752.36,609.77
2018,3,17,15,15,835.5,94.5,3.5,11.2,560.0,700.23,572.01
2018,3,17,15,30,822.0,90.0,3.5,11.2,518.0,646.76,530.94
2018,3,17,15,45,797.0,86.0,3.35,11.1,469.5,585.82,482.34
2018,3,17,16,0,772.0,82.0,3.2,11.0,421.0,525.28,432.76
2018,3,17,16,15,734.0,78.0,3.1,10.85,369.0,459.01,377.31
2018,3,17,16,30,696.0,74.0,3.0,10.7,317.0,396.04,322.89
2018,3,17,16,45,648.0,67.5,2.9,10.55,265.5,328.73,263.51
2018,3,17,17,0,600.0,61.0,2.8,10.4,214.0,266.01,206.66
2018,3,17,17,15,533.5,53.0,2.7,10.15,165.5,201.85,148.68
2018,3,17,17,30,467.0,45.0,2.6,9.9,117.0,145.32,97.99
2018,3,17,17,45,335.0,34.0,2.5,9.65,75.5,84.82,48.61
2018,3,17,18,0,203.0,23.0,2.4,9.4,34.0,38.67,0.0
2018,3,17,18,15,101.5,11.5,2.4,9.35,17.0,12.52,0.0
2018,3,17,18,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,2.4,9.05,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,2.4,8.95,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,2.4,8.75,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,2.4,8.65,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,2.35,8.6,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,2.2,8.65,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,2.05,8.7,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.65,8.8,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,18,6,15,37.0,8.0,1.2,8.95,9.5,0.0,0.0
2018,3,18,6,30,74.0,16.0,1.3,9.1,19.0,19.29,0.0
2018,3,18,6,45,147.5,31.5,1.4,9.2,48.5,51.92,28.19
2018,3,18,7,0,221.0,47.0,1.5,9.3,78.0,91.43,62.09
2018,3,18,7,15,254.0,64.0,1.6,9.55,114.0,131.96,98.15
2018,3,18,7,30,287.0,81.0,1.7,9.8,150.0,176.53,138.15
2018,3,18,7,45,319.0,98.5,1.8,10.05,192.0,225.07,181.3
2018,3,18,8,0,351.0,116.0,1.9,10.3,234.0,277.08,226.6
2018,3,18,8,15,468.0,114.0,1.95,10.6,298.0,352.78,290.16
2018,3,18,8,30,585.0,112.0,2.0,10.9,362.0,444.25,365.22
2018,3,18,8,45,524.0,142.5,2.1,11.2,385.5,469.17,385.11
2018,3,18,9,0,463.0,173.0,2.2,11.5,409.0,490.36,401.13
2018,3,18,9,15,369.0,210.5,2.2,11.75,409.0,480.24,391.28
2018,3,18,9,30,275.0,248.0,2.2,12.0,409.0,469.34,380.11
2018,3,18,9,45,218.0,276.0,2.25,12.25,408.5,457.98,369.33
2018,3,18,10,0,161.0,304.0,2.3,12.5,408.0,450.92,361.46
2018,3,18,10,15,175.5,318.5,2.2,12.65,437.0,484.92,386.83
2018,3,18,10,30,190.0,333.0,2.1,12.8,466.0,519.29,411.88
2018,3,18,10,45,179.0,345.5,2.05,13.0,474.5,528.63,417.25
2018,3,18,11,0,168.0,358.0,2.0,13.2,483.0,536.74,421.85
2018,3,18,11,15,237.0,357.0,1.95,13.2,537.5,604.42,473.37
2018,3,18,11,30,306.0,356.0,1.9,13.2,592.0,687.04,533.88
2018,3,18,11,45,309.0,356.0,1.85,13.2,596.5,693.82,537.54
2018,3,18,12,0,312.0,356.0,1.8,13.2,601.0,699.21,540.93
2018,3,18,12,15,196.5,361.5,1.85,13.1,516.0,578.89,451.18
2018,3,18,12,30,81.0,367.0,1.9,13.0,431.0,457.49,358.37
2018,3,18,12,45,60.0,344.5,1.9,12.95,391.5,411.8,324.09
2018,3,18,13,0,39.0,322.0,1.9,12.9,352.0,366.37,289.1
2018,3,18,13,15,32.0,303.5,1.95,12.85,328.0,339.11,268.42
2018,3,18,13,30,25.0,285.0,2.0,12.8,304.0,299.88,238.15
2018,3,18,13,45,19.0,260.5,2.0,12.75,274.5,268.99,214.13
2018,3,18,14,0,13.0,236.0,2.0,12.7,245.0,238.51,190.18
2018,3,18,14,15,13.5,229.5,1.95,12.65,238.5,232.17,185.54
2018,3,18,14,30,14.0,223.0,1.9,12.6,232.0,225.79,180.8
2018,3,18,14,45,14.0,212.0,1.85,12.55,220.5,214.44,172.06
2018,3,18,15,0,14.0,201.0,1.8,12.5,209.0,203.1,163.31
2018,3,18,15,15,15.0,189.5,1.8,12.5,197.5,191.97,154.73
2018,3,18,15,30,16.0,178.0,1.8,12.5,186.0,180.76,146.02
2018,3,18,15,45,77.5,180.5,1.5,12.3,215.0,226.22,184.7
2018,3,18,16,0,139.0,183.0,1.2,12.1,244.0,265.78,217.16
2018,3,18,16,15,104.5,158.0,1.1,11.95,201.0,214.46,174.87
2018,3,18,16,30,70.0,133.0,1.0,11.8,158.0,162.17,131.69
2018,3,18,16,45,128.5,113.0,0.85,11.7,149.5,164.45,132.61
2018,3,18,17,0,187.0,93.0,0.7,11.6,141.0,158.57,124.94
2018,3,18,17,15,182.0,75.0,0.75,11.5,113.0,126.58,95.98
2018,3,18,17,30,177.0,57.0,0.8,11.4,85.0,95.19,67.35
2018,3,18,17,45,117.0,39.0,0.85,11.3,54.5,56.86,35.41
2018,3,18,18,0,57.0,21.0,0.9,11.2,24.0,24.7,0.0
2018,3,18,18,15,28.5,10.5,0.95,11.2,12.0,10.44,0.0
2018,3,18,18,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,2.15,8.7,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,2.4,8.25,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,2.55,8.1,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,2.65,8.05,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,3,19,6,15,95.0,10.0,2.8,8.45,14.0,9.53,0.0
2018,3,19,6,30,190.0,20.0,2.9,8.9,28.0,30.42,0.0
2018,3,19,6,45,331.5,30.5,3.0,9.35,69.0,74.0,38.83
2018,3,19,7,0,473.0,41.0,3.1,9.8,110.0,133.13,86.54
2018,3,19,7,15,535.5,49.5,3.25,10.2,157.5,188.46,136.06
2018,3,19,7,30,598.0,58.0,3.4,10.6,205.0,251.06,192.98
2018,3,19,7,45,529.5,79.5,3.55,10.95,231.5,285.94,228.95
2018,3,19,8,0,461.0,101.0,3.7,11.3,258.0,309.04,252.73
2018,3,19,8,15,413.5,129.0,3.9,11.7,286.5,343.14,283.15
2018,3,19,8,30,366.0,157.0,4.1,12.1,315.0,364.24,301.39
2018,3,19,8,45,385.5,173.0,4.3,12.5,356.5,420.37,347.35
2018,3,19,9,0,405.0,189.0,4.5,12.9,398.0,470.76,387.78
2018,3,19,9,15,466.0,189.5,4.3,13.15,449.5,534.36,437.97
2018,3,19,9,30,527.0,190.0,4.1,13.4,501.0,601.99,489.98
2018,3,19,9,45,634.5,166.5,3.9,13.7,564.5,688.17,555.99
2018,3,19,10,0,742.0,143.0,3.7,14.0,628.0,775.78,619.75
2018,3,19,10,15,624.0,197.0,3.6,14.25,618.0,760.57,604.69
2018,3,19,10,30,506.0,251.0,3.5,14.5,608.0,731.08,578.35
2018,3,19,10,45,433.0,287.5,3.4,14.75,600.5,718.89,565.85
2018,3,19,11,0,360.0,324.0,3.3,15.0,593.0,690.22,541.37
2018,3,19,11,15,405.5,316.5,3.3,15.2,625.5,732.7,573.02
2018,3,19,11,30,451.0,309.0,3.3,15.4,658.0,787.57,612.43
2018,3,19,11,45,570.5,263.0,3.3,15.65,710.0,860.34,666.59
2018,3,19,12,0,690.0,217.0,3.3,15.9,762.0,937.02,721.14
2018,3,19,12,15,692.5,214.0,3.1,16.0,761.5,938.32,719.55
2018,3,19,12,30,695.0,211.0,2.9,16.1,761.0,936.45,716.48
2018,3,19,12,45,500.5,285.5,2.7,16.2,679.5,817.83,628.29
2018,3,19,13,0,306.0,360.0,2.5,16.3,598.0,692.74,533.35
2018,3,19,13,15,306.5,351.5,2.4,16.4,586.0,679.01,524.19
2018,3,19,13,30,307.0,343.0,2.3,16.5,574.0,663.9,513.22
2018,3,19,13,45,300.5,330.5,2.15,16.55,551.0,636.68,493.3
2018,3,19,14,0,294.0,318.0,2.0,16.6,528.0,608.55,472.75
2018,3,19,14,15,397.0,274.0,1.95,16.4,544.5,639.09,498.94
2018,3,19,14,30,500.0,230.0,1.9,16.2,561.0,673.3,526.63
2018,3,19,14,45,339.0,251.0,1.8,16.0,470.0,538.77,424.76
2018,3,19,15,0,178.0,272.0,1.7,15.8,379.0,417.34,330.79
2018,3,19,15,15,211.0,243.0,1.7,15.8,361.0,401.18,320.56
2018,3,19,15,30,244.0,214.0,1.7,15.8,343.0,389.72,312.8
2018,3,19,15,45,273.5,192.0,1.6,15.4,324.0,371.16,299.18
2018,3,19,16,0,303.0,170.0,1.5,15.0,305.0,349.06,282.14
2018,3,19,16,15,409.0,134.0,1.45,14.75,293.0,353.28,285.19
2018,3,19,16,30,515.0,98.0,1.4,14.5,281.0,341.09,273.13
2018,3,19,16,45,383.5,95.0,1.35,14.25,219.5,252.85,200.3
2018,3,19,17,0,252.0,92.0,1.3,14.0,158.0,178.42,138.93
2018,3,19,17,15,225.0,74.0,1.35,13.75,123.0,136.66,102.42
2018,3,19,17,30,198.0,56.0,1.4,13.5,88.0,98.17,68.6
2018,3,19,17,45,139.0,38.5,1.45,13.2,57.0,59.18,36.32
2018,3,19,18,0,80.0,21.0,1.5,12.9,26.0,26.46,1.38
2018,3,19,18,15,40.0,10.5,1.7,12.75,13.0,10.61,0.0
2018,3,19,18,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,3,20,6,15,0.0,1.5,2.7,11.95,1.5,1.43,0.0
2018,3,20,6,30,0.0,3.0,3.1,11.9,3.0,2.77,0.0
2018,3,20,6,45,0.0,5.0,3.45,11.8,5.0,4.62,0.0
2018,3,20,7,0,0.0,7.0,3.8,11.7,7.0,6.48,0.0
2018,3,20,7,15,0.0,12.0,4.15,11.75,12.0,11.11,3.9
2018,3,20,7,30,0.0,17.0,4.5,11.8,17.0,15.75,7.98
2018,3,20,7,45,0.0,32.0,4.8,11.8,32.0,29.69,20.07
2018,3,20,8,0,0.0,47.0,5.1,11.8,47.0,43.66,32.1
2018,3,20,8,15,0.0,60.5,5.2,11.85,60.5,56.26,42.83
2018,3,20,8,30,0.0,74.0,5.3,11.9,74.0,68.87,53.45
2018,3,20,8,45,0.0,85.0,5.35,11.95,85.0,79.19,62.03
2018,3,20,9,0,0.0,96.0,5.4,12.0,96.0,89.65,70.66
2018,3,20,9,15,0.0,84.0,5.5,12.05,84.0,78.25,60.82
2018,3,20,9,30,0.0,72.0,5.6,12.1,72.0,67.06,51.21
2018,3,20,9,45,0.0,86.0,5.65,12.15,86.0,80.16,62.08
2018,3,20,10,0,0.0,100.0,5.7,12.2,100.0,93.39,72.97
2018,3,20,10,15,0.0,108.5,5.75,12.3,108.5,101.53,79.57
2018,3,20,10,30,0.0,117.0,5.8,12.4,117.0,109.7,86.17
2018,3,20,10,45,1.5,147.0,5.85,12.45,148.0,140.05,111.16
2018,3,20,11,0,3.0,177.0,5.9,12.5,179.0,170.78,136.25
2018,3,20,11,15,1.5,148.0,5.95,12.55,149.0,141.1,111.69
2018,3,20,11,30,0.0,119.0,6.0,12.6,119.0,111.7,87.35
2018,3,20,11,45,0.0,115.5,6.05,12.7,115.5,108.35,84.53
2018,3,20,12,0,0.0,112.0,6.1,12.8,112.0,105.01,81.72
2018,3,20,12,15,0.0,96.0,6.15,12.8,96.0,89.74,69.1
2018,3,20,12,30,0.0,80.0,6.2,12.8,80.0,74.68,56.64
2018,3,20,12,45,0.0,72.0,6.3,12.85,72.0,67.19,50.44
2018,3,20,13,0,0.0,64.0,6.4,12.9,64.0,59.71,44.24
2018,3,20,13,15,0.0,67.5,6.2,12.95,67.5,62.97,46.98
2018,3,20,13,30,0.0,71.0,6.0,13.0,71.0,66.23,49.73
2018,3,20,13,45,0.0,82.0,5.8,13.0,82.0,76.5,58.33
2018,3,20,14,0,0.0,93.0,5.6,13.0,93.0,86.77,66.95
2018,3,20,14,15,0.0,87.0,5.45,13.0,87.0,81.14,62.37
2018,3,20,14,30,0.0,81.0,5.3,13.0,81.0,75.51,57.8
2018,3,20,14,45,0.0,81.5,5.15,13.05,81.5,75.96,58.3
2018,3,20,15,0,0.0,82.0,5.0,13.1,82.0,76.4,58.81
2018,3,20,15,15,0.0,84.0,5.0,13.1,84.0,78.26,60.52
2018,3,20,15,30,0.0,86.0,5.0,13.1,86.0,80.11,62.27
2018,3,20,15,45,0.0,88.0,4.8,13.1,88.0,82.04,64.09
2018,3,20,16,0,0.0,90.0,4.6,13.1,90.0,84.05,65.99
2018,3,20,16,15,2.0,92.0,4.45,13.05,92.5,87.14,68.84
2018,3,20,16,30,4.0,94.0,4.3,13.0,95.0,90.11,71.52
2018,3,20,16,45,24.0,95.5,4.15,12.95,102.0,101.89,81.38
2018,3,20,17,0,44.0,97.0,4.0,12.9,109.0,109.03,86.66
2018,3,20,17,15,36.5,77.5,4.05,12.85,86.0,84.99,65.66
2018,3,20,17,30,29.0,58.0,4.1,12.8,63.0,61.95,45.45
2018,3,20,17,45,18.5,38.5,4.2,12.75,41.5,39.54,25.79
2018,3,20,18,0,8.0,19.0,4.3,12.7,20.0,18.44,1.75
2018,3,20,18,15,4.0,9.5,4.75,12.75,10.0,9.11,0.0
2018,3,20,18,30,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,5.6,12.85,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,6.0,12.9,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,6.0,12.9,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,6.0,12.9,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,6.0,12.85,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,6.0,12.8,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,5.85,12.8,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,5.7,12.8,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,5.55,12.75,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,5.4,12.7,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,5.2,12.65,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,5.0,12.6,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,4.75,12.55,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,4.25,12.35,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,3.7,12.05,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,3.25,11.85,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,2.95,11.7,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,2.75,11.6,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,3,21,6,15,3.5,3.5,2.0,13.55,3.5,3.34,0.0
2018,3,21,6,30,7.0,7.0,2.1,13.7,7.0,7.0,0.0
2018,3,21,6,45,3.5,11.0,2.15,13.85,11.0,10.76,2.81
2018,3,21,7,0,0.0,15.0,2.2,14.0,15.0,13.89,6.04
2018,3,21,7,15,0.0,19.5,2.4,14.15,19.5,18.07,9.78
2018,3,21,7,30,0.0,24.0,2.6,14.3,24.0,22.25,13.45
2018,3,21,7,45,0.0,25.5,2.8,14.4,25.5,23.65,14.68
2018,3,21,8,0,0.0,27.0,3.0,14.5,27.0,25.05,15.85
2018,3,21,8,15,0.0,38.5,3.15,14.6,38.5,35.75,24.93
2018,3,21,8,30,0.0,50.0,3.3,14.7,50.0,46.47,33.92
2018,3,21,8,45,0.0,45.5,3.4,14.8,45.5,42.29,30.25
2018,3,21,9,0,0.0,41.0,3.5,14.9,41.0,38.11,26.61
2018,3,21,9,15,0.0,51.0,3.75,15.0,51.0,47.45,34.35
2018,3,21,9,30,0.0,61.0,4.0,15.1,61.0,56.79,42.03
2018,3,21,9,45,0.0,87.0,4.2,15.2,87.0,81.1,62.08
2018,3,21,10,0,0.0,113.0,4.4,15.3,113.0,105.83,82.29
2018,3,21,10,15,3.5,159.5,4.7,15.45,162.0,153.85,121.43
2018,3,21,10,30,7.0,206.0,5.0,15.6,211.0,202.84,160.85
2018,3,21,10,45,15.0,243.0,5.3,15.75,254.0,247.22,196.39
2018,3,21,11,0,23.0,280.0,5.6,15.9,297.0,292.38,232.23
2018,3,21,11,15,20.5,277.0,5.75,15.9,292.5,287.28,227.89
2018,3,21,11,30,18.0,274.0,5.9,15.9,288.0,282.06,223.57
2018,3,21,11,45,30.0,305.0,6.05,15.9,329.0,338.72,268.66
2018,3,21,12,0,42.0,336.0,6.2,15.9,370.0,384.23,304.59
2018,3,21,12,15,50.0,348.0,6.2,15.9,388.0,405.28,321.15
2018,3,21,12,30,58.0,360.0,6.2,15.9,406.0,426.18,337.63
2018,3,21,12,45,37.5,306.0,6.2,15.85,335.5,347.18,275.5
2018,3,21,13,0,17.0,252.0,6.2,15.8,265.0,258.89,205.27
2018,3,21,13,15,36.5,285.0,6.15,15.8,313.0,322.75,256.92
2018,3,21,13,30,56.0,318.0,6.1,15.8,361.0,375.77,299.35
2018,3,21,13,45,47.5,303.5,6.0,15.75,339.0,351.11,279.85
2018,3,21,14,0,39.0,289.0,5.9,15.7,317.0,326.77,260.7
2018,3,21,14,15,27.5,243.5,6.0,15.7,263.0,267.35,213.59
2018,3,21,14,30,16.0,198.0,6.1,15.7,209.0,202.08,161.14
2018,3,21,14,45,27.0,208.5,6.15,15.7,225.5,228.34,183.18
2018,3,21,15,0,38.0,219.0,6.2,15.7,242.0,246.56,198.58
2018,3,21,15,15,77.0,223.0,6.2,15.7,265.5,276.76,224.47
2018,3,21,15,30,116.0,227.0,6.2,15.7,289.0,311.09,253.31
2018,3,21,15,45,101.5,192.0,6.4,15.5,242.5,259.13,211.44
2018,3,21,16,0,87.0,157.0,6.6,15.3,196.0,208.75,170.3
2018,3,21,16,15,91.0,141.5,6.6,15.15,178.0,189.65,154.57
2018,3,21,16,30,95.0,126.0,6.6,15.0,160.0,170.03,137.96
2018,3,21,16,45,119.0,104.0,6.55,14.9,140.0,150.86,121.05
2018,3,21,17,0,143.0,82.0,6.5,14.8,120.0,132.17,103.61
2018,3,21,17,15,104.5,60.0,6.55,14.7,84.5,87.45,65.27
2018,3,21,17,30,66.0,38.0,6.6,14.6,49.0,50.93,34.53
2018,3,21,17,45,45.0,25.5,6.6,14.55,32.0,31.35,17.94
2018,3,21,18,0,24.0,13.0,6.6,14.5,15.0,14.32,0.79
2018,3,21,18,15,13.0,7.0,6.65,14.45,8.0,6.86,0.0
2018,3,21,18,30,2.0,1.0,6.7,14.4,1.0,0.0,0.0
2018,3,21,18,45,1.0,0.5,6.8,14.4,0.5,0.0,0.0
2018,3,21,19,0,0.0,0.0,6.9,14.4,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,6.9,14.4,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,6.9,14.4,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,6.95,14.4,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,7.0,14.4,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,7.05,14.4,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,7.1,14.4,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,7.2,14.35,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,7.3,14.3,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,7.45,14.3,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,7.6,14.3,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,7.8,14.3,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,8.0,14.3,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,8.0,14.25,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,8.0,14.2,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,8.0,14.15,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,8.0,14.1,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,8.05,14.1,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,8.1,14.1,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,8.15,14.05,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,8.1,13.95,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,8.0,13.9,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,7.95,13.85,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,7.9,13.8,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,7.9,13.8,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,7.9,13.8,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,7.9,13.75,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,7.9,13.7,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,7.8,13.7,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,7.7,13.7,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,7.65,13.65,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,7.6,13.6,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,7.45,13.6,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,7.3,13.6,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,7.15,13.6,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,7.0,13.6,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,6.85,13.6,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,6.7,13.6,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,6.55,13.6,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,6.4,13.6,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,6.3,13.6,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,6.2,13.6,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,6.1,13.6,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,6.0,13.6,0.0,0.0,0.0
2018,3,22,6,15,0.5,3.5,6.05,13.6,3.5,3.34,0.0
2018,3,22,6,30,1.0,7.0,6.1,13.6,7.0,6.54,0.0
2018,3,22,6,45,0.5,12.0,6.15,13.65,12.0,11.18,3.35
2018,3,22,7,0,0.0,17.0,6.2,13.7,17.0,15.75,7.61
2018,3,22,7,15,0.0,21.5,6.1,13.7,21.5,19.93,11.37
2018,3,22,7,30,0.0,26.0,6.0,13.7,26.0,24.11,15.06
2018,3,22,7,45,0.0,24.0,5.9,13.75,24.0,22.26,13.5
2018,3,22,8,0,0.0,22.0,5.8,13.8,22.0,20.4,11.88
2018,3,22,8,15,0.0,31.0,5.75,13.8,31.0,28.78,19.01
2018,3,22,8,30,0.0,40.0,5.7,13.8,40.0,37.16,26.09
2018,3,22,8,45,2.0,78.5,5.65,13.8,79.5,74.28,57.46
2018,3,22,9,0,4.0,117.0,5.6,13.8,119.0,112.45,89.3
2018,3,22,9,15,17.5,169.0,5.75,13.7,179.5,172.8,139.49
2018,3,22,9,30,31.0,221.0,5.9,13.6,240.0,243.07,197.08
2018,3,22,9,45,37.0,229.5,6.0,13.55,253.5,257.83,208.86
2018,3,22,10,0,43.0,238.0,6.1,13.5,267.0,273.0,221.04
2018,3,22,10,15,56.0,268.5,6.25,13.25,308.0,317.81,257.41
2018,3,22,10,30,69.0,299.0,6.4,13.0,349.0,363.58,294.28
2018,3,22,10,45,46.0,282.0,6.55,12.8,315.5,326.27,263.54
2018,3,22,11,0,23.0,265.0,6.7,12.6,282.0,277.03,223.12
2018,3,22,11,15,69.0,289.0,6.8,12.45,343.0,357.66,289.78
2018,3,22,11,30,115.0,313.0,6.9,12.3,404.0,442.08,358.43
2018,3,22,11,45,336.5,293.0,6.95,12.15,562.5,651.78,530.22
2018,3,22,12,0,558.0,273.0,7.0,12.0,721.0,864.74,698.04
2018,3,22,12,15,522.0,289.5,7.05,12.0,708.5,848.46,683.81
2018,3,22,12,30,486.0,306.0,7.1,12.0,696.0,829.55,668.54
2018,3,22,12,45,578.0,261.0,7.1,12.0,720.5,868.14,701.15
2018,3,22,13,0,670.0,216.0,7.1,12.0,745.0,907.4,733.02
2018,3,22,13,15,748.0,179.5,7.15,12.05,759.5,932.31,752.17
2018,3,22,13,30,826.0,143.0,7.2,12.1,774.0,946.22,763.24
2018,3,22,13,45,858.5,125.0,7.25,12.1,763.5,937.29,757.54
2018,3,22,14,0,891.0,107.0,7.3,12.1,753.0,916.42,743.05
2018,3,22,14,15,891.0,102.5,7.35,12.1,725.5,884.61,720.34
2018,3,22,14,30,891.0,98.0,7.4,12.1,698.0,849.5,695.06
2018,3,22,14,45,863.0,100.5,7.5,12.05,655.5,801.96,660.3
2018,3,22,15,0,835.0,103.0,7.6,12.0,613.0,748.04,620.17
2018,3,22,15,15,794.5,105.0,7.6,12.0,562.5,684.28,571.09
2018,3,22,15,30,754.0,107.0,7.6,12.0,512.0,623.22,521.36
2018,3,22,15,45,751.0,97.0,7.65,11.75,470.0,570.63,478.64
2018,3,22,16,0,748.0,87.0,7.7,11.5,428.0,518.03,434.52
2018,3,22,16,15,639.0,95.0,7.65,11.35,362.5,430.83,359.86
2018,3,22,16,30,530.0,103.0,7.6,11.2,297.0,352.62,291.93
2018,3,22,16,45,456.0,94.0,7.55,11.0,242.5,279.31,227.6
2018,3,22,17,0,382.0,85.0,7.5,10.8,188.0,217.1,172.29
2018,3,22,17,15,328.5,70.5,7.35,10.55,145.5,163.2,123.85
2018,3,22,17,30,275.0,56.0,7.2,10.3,103.0,115.72,81.72
2018,3,22,17,45,243.5,41.5,7.0,10.1,72.5,77.96,48.34
2018,3,22,18,0,212.0,27.0,6.8,9.9,42.0,42.9,13.05
2018,3,22,18,15,112.0,14.5,6.65,9.8,22.0,15.46,0.0
2018,3,22,18,30,12.0,2.0,6.5,9.7,2.0,0.0,0.0
2018,3,22,18,45,6.0,1.0,6.35,9.6,1.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,6.2,9.5,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,6.1,9.4,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,6.0,9.3,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,5.85,9.25,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,5.7,9.2,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,5.6,9.15,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,5.5,9.1,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,5.4,9.05,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,5.25,8.95,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,5.2,8.9,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,5.1,8.85,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,5.0,8.8,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,4.9,8.75,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,4.8,8.7,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,4.75,8.65,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,4.7,8.6,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,4.6,8.55,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,4.5,8.5,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,4.4,8.5,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,4.35,8.45,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,4.3,8.4,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,4.2,8.35,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,4.1,8.3,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,4.0,8.3,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,3.85,8.25,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,3.8,8.2,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,3.7,8.2,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,3.6,8.2,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,3.25,8.25,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,2.8,8.55,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,2.55,8.7,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,2.3,8.95,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,3,23,5,45,0.0,0.0,2.05,9.2,0.0,0.0,0.0
2018,3,23,6,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,3,23,6,15,122.0,12.5,1.85,9.65,20.5,12.71,0.0
2018,3,23,6,30,244.0,25.0,1.8,10.0,41.0,41.43,7.96
2018,3,23,6,45,379.5,35.0,1.75,10.35,85.5,87.85,50.2
2018,3,23,7,0,515.0,45.0,1.7,10.7,130.0,149.92,99.67
2018,3,23,7,15,591.0,51.5,1.7,10.85,182.5,209.93,152.69
2018,3,23,7,30,667.0,58.0,1.7,11.0,235.0,278.73,214.07
2018,3,23,7,45,716.0,62.0,1.75,11.2,289.0,342.86,271.73
2018,3,23,8,0,765.0,66.0,1.8,11.4,343.0,411.75,331.78
2018,3,23,8,15,797.5,70.0,1.9,11.55,396.0,476.69,387.16
2018,3,23,8,30,830.0,74.0,2.0,11.7,449.0,543.53,442.23
2018,3,23,8,45,853.0,76.5,2.05,11.85,498.0,604.53,490.86
2018,3,23,9,0,876.0,79.0,2.1,12.0,547.0,662.43,535.74
2018,3,23,9,15,894.0,80.5,2.25,12.2,592.0,718.24,577.22
2018,3,23,9,30,912.0,82.0,2.4,12.4,637.0,772.99,616.0
2018,3,23,9,45,925.0,83.0,2.55,12.55,676.0,821.89,650.2
2018,3,23,10,0,938.0,84.0,2.7,12.7,715.0,868.71,682.64
2018,3,23,10,15,946.0,86.0,2.95,12.85,747.0,909.99,711.73
2018,3,23,10,30,954.0,88.0,3.2,13.0,779.0,948.33,738.67
2018,3,23,10,45,959.5,89.0,3.4,13.15,803.5,980.12,760.63
2018,3,23,11,0,965.0,90.0,3.6,13.3,828.0,1008.44,780.23
2018,3,23,11,15,968.0,91.5,3.8,13.4,845.0,1031.3,796.28
2018,3,23,11,30,971.0,93.0,4.0,13.5,862.0,1050.32,809.8
2018,3,23,11,45,972.0,93.5,4.2,13.55,870.5,1062.32,818.76
2018,3,23,12,0,973.0,94.0,4.4,13.6,879.0,1070.28,825.59
2018,3,23,12,15,973.5,94.0,4.5,13.6,879.5,1073.1,828.45
2018,3,23,12,30,974.0,94.0,4.6,13.6,880.0,1071.82,828.66
2018,3,23,12,45,972.5,93.5,4.75,13.65,872.0,1063.9,824.75
2018,3,23,13,0,971.0,93.0,4.9,13.7,864.0,1051.95,818.11
2018,3,23,13,15,967.0,92.0,4.9,13.65,847.0,1033.06,805.63
2018,3,23,13,30,963.0,91.0,4.9,13.6,830.0,1010.35,790.57
2018,3,23,13,45,955.5,90.5,4.95,13.55,805.0,981.3,771.46
2018,3,23,14,0,948.0,90.0,5.0,13.5,780.0,948.87,749.89
2018,3,23,14,15,939.0,88.5,5.0,13.4,748.0,910.85,723.94
2018,3,23,14,30,930.0,87.0,5.0,13.3,716.0,869.95,695.72
2018,3,23,14,45,917.5,85.5,5.0,13.2,678.0,823.64,663.24
2018,3,23,15,0,905.0,84.0,5.0,13.1,640.0,775.19,628.81
2018,3,23,15,15,888.5,82.0,5.0,13.1,595.5,721.51,589.72
2018,3,23,15,30,872.0,80.0,5.0,13.1,551.0,666.63,548.08
2018,3,23,15,45,847.5,78.0,4.9,12.9,502.0,608.8,501.65
2018,3,23,16,0,823.0,76.0,4.8,12.7,453.0,547.92,451.62
2018,3,23,16,15,787.0,73.0,4.7,12.55,400.0,480.78,395.05
2018,3,23,16,30,751.0,70.0,4.6,12.4,347.0,415.88,338.7
2018,3,23,16,45,702.0,65.0,4.55,12.25,293.0,346.51,277.35
2018,3,23,17,0,653.0,60.0,4.5,12.1,239.0,281.93,218.7
2018,3,23,17,15,577.5,54.5,4.3,11.8,187.5,214.61,158.07
2018,3,23,17,30,502.0,49.0,4.1,11.5,136.0,155.91,105.79
2018,3,23,17,45,373.0,38.5,3.95,11.25,91.0,93.87,55.73
2018,3,23,18,0,244.0,28.0,3.8,11.0,46.0,47.06,16.34
2018,3,23,18,15,127.0,15.0,3.75,10.9,24.0,16.14,0.0
2018,3,23,18,30,10.0,2.0,3.7,10.8,2.0,0.0,0.0
2018,3,23,18,45,5.0,1.0,3.7,10.7,1.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,3.75,10.55,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,3.8,10.45,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,3.8,10.35,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,3.8,10.25,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,3.75,10.2,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,3.7,10.15,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,3.65,10.1,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,3.55,10.1,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,3.45,10.1,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,3.35,10.1,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,3.25,10.1,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,3.15,10.15,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,2.95,10.2,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,2.85,10.2,0.0,0.0,0.0
