Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,12,23,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,5,13,5,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,5,13,5,15,0.0,4.0,2.9,12.95,4.0,3.81,0.0
2018,5,13,5,30,0.0,8.0,3.0,13.0,8.0,7.4,0.0
2018,5,13,5,45,0.0,14.5,3.1,13.05,14.5,13.43,5.98
2018,5,13,6,0,0.0,21.0,3.2,13.1,21.0,19.47,10.89
2018,5,13,6,15,0.0,32.5,3.25,13.2,32.5,30.16,20.23
2018,5,13,6,30,0.0,44.0,3.3,13.3,44.0,40.87,29.52
2018,5,13,6,45,0.5,77.0,3.3,13.35,77.0,71.49,55.68
2018,5,13,7,0,1.0,110.0,3.3,13.4,110.0,102.01,81.39
2018,5,13,7,15,15.5,136.5,3.2,13.6,143.5,131.81,105.8
2018,5,13,7,30,30.0,163.0,3.1,13.8,177.0,164.73,132.66
2018,5,13,7,45,30.0,181.5,3.05,13.95,197.0,184.59,148.61
2018,5,13,8,0,30.0,200.0,3.0,14.1,217.0,204.51,164.39
2018,5,13,8,15,37.0,226.5,3.0,14.35,249.0,236.11,189.4
2018,5,13,8,30,44.0,253.0,3.0,14.6,281.0,268.58,214.77
2018,5,13,8,45,39.0,264.5,2.95,14.85,290.5,279.29,222.37
2018,5,13,9,0,34.0,276.0,2.9,15.1,300.0,289.44,229.5
2018,5,13,9,15,43.5,303.0,2.95,15.3,335.5,325.25,257.07
2018,5,13,9,30,53.0,330.0,3.0,15.5,371.0,361.93,284.93
2018,5,13,9,45,111.0,365.5,3.0,15.65,456.5,455.57,357.18
2018,5,13,10,0,169.0,401.0,3.0,15.8,542.0,546.34,425.36
2018,5,13,10,15,248.0,395.5,3.05,15.95,610.0,626.19,485.27
2018,5,13,10,30,327.0,390.0,3.1,16.1,678.0,701.71,541.11
2018,5,13,10,45,412.5,356.0,3.15,16.2,728.0,765.38,588.33
2018,5,13,11,0,498.0,322.0,3.2,16.3,778.0,823.33,631.13
2018,5,13,11,15,613.0,264.5,3.25,16.4,833.5,888.64,679.7
2018,5,13,11,30,728.0,207.0,3.3,16.5,889.0,952.02,723.84
2018,5,13,11,45,690.0,212.5,3.35,16.55,862.0,925.57,705.12
2018,5,13,12,0,652.0,218.0,3.4,16.6,835.0,895.76,684.8
2018,5,13,12,15,641.5,221.0,3.45,16.6,827.0,888.0,679.96
2018,5,13,12,30,631.0,224.0,3.5,16.6,819.0,877.53,673.12
2018,5,13,12,45,652.5,222.5,3.5,16.55,832.0,891.52,683.33
2018,5,13,13,0,674.0,221.0,3.5,16.5,845.0,902.31,691.21
2018,5,13,13,15,685.5,219.5,3.5,16.45,844.0,900.1,690.16
2018,5,13,13,30,697.0,218.0,3.5,16.4,843.0,894.68,687.1
2018,5,13,13,45,732.0,197.5,3.5,16.35,838.0,888.23,683.45
2018,5,13,14,0,767.0,177.0,3.5,16.3,833.0,873.62,674.18
2018,5,13,14,15,801.0,156.5,3.5,16.2,819.5,857.83,664.33
2018,5,13,14,30,835.0,136.0,3.5,16.1,806.0,836.84,650.83
2018,5,13,14,45,824.5,133.0,3.55,16.05,769.0,793.36,621.32
2018,5,13,15,0,814.0,130.0,3.6,16.0,732.0,748.09,590.3
2018,5,13,15,15,799.5,126.5,3.6,16.0,689.5,697.97,554.05
2018,5,13,15,30,785.0,123.0,3.6,16.0,647.0,646.91,515.55
2018,5,13,15,45,767.0,119.5,3.6,15.7,601.0,593.05,474.48
2018,5,13,16,0,749.0,116.0,3.6,15.4,555.0,538.87,431.97
2018,5,13,16,15,726.5,110.5,3.55,15.2,506.0,480.69,384.83
2018,5,13,16,30,704.0,105.0,3.5,15.0,457.0,423.55,337.15
2018,5,13,16,45,673.0,99.5,3.5,14.8,406.0,364.42,286.66
2018,5,13,17,0,642.0,94.0,3.5,14.6,355.0,307.87,237.06
2018,5,13,17,15,599.0,87.5,3.45,14.4,304.5,249.92,185.91
2018,5,13,17,30,556.0,81.0,3.4,14.2,254.0,196.56,138.75
2018,5,13,17,45,494.5,72.5,3.35,13.95,205.0,143.29,94.05
2018,5,13,18,0,433.0,64.0,3.3,13.7,156.0,97.4,59.02
2018,5,13,18,15,342.0,53.0,3.25,13.5,113.5,54.33,32.51
2018,5,13,18,30,251.0,42.0,3.2,13.3,71.0,32.7,22.27
2018,5,13,18,45,149.5,27.0,3.1,13.1,42.0,21.38,6.29
2018,5,13,19,0,48.0,12.0,3.0,12.9,13.0,11.44,0.0
2018,5,13,19,15,24.0,6.0,3.0,12.85,6.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,3.25,12.45,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,3.35,12.35,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,3.4,12.25,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,3.45,12.2,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.5,12.15,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.5,12.05,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.5,11.95,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.45,11.85,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.35,11.75,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.8,11.55,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,14,4,45,2.0,0.5,2.3,11.4,0.5,0.0,0.0
2018,5,14,5,0,4.0,1.0,2.2,11.4,1.0,0.0,0.0
2018,5,14,5,15,2.0,2.5,2.15,11.5,2.5,2.38,0.0
2018,5,14,5,30,0.0,4.0,2.1,11.6,4.0,3.7,0.0
2018,5,14,5,45,0.0,7.0,2.05,11.7,7.0,6.48,0.0
2018,5,14,6,0,0.0,10.0,2.0,11.8,10.0,9.26,2.26
2018,5,14,6,15,0.0,14.5,1.9,11.95,14.5,13.43,5.96
2018,5,14,6,30,0.0,19.0,1.8,12.1,19.0,17.61,9.62
2018,5,14,6,45,0.0,38.0,1.75,12.3,38.0,35.28,24.89
2018,5,14,7,0,0.0,57.0,1.7,12.5,57.0,52.99,40.01
2018,5,14,7,15,0.0,64.5,1.75,12.7,64.5,59.99,45.81
2018,5,14,7,30,0.0,72.0,1.8,12.9,72.0,67.01,51.54
2018,5,14,7,45,0.0,81.0,1.85,13.1,81.0,75.43,58.4
2018,5,14,8,0,0.0,90.0,1.9,13.3,90.0,83.86,65.19
2018,5,14,8,15,0.0,111.5,2.0,13.5,111.5,103.99,81.63
2018,5,14,8,30,0.0,133.0,2.1,13.7,133.0,124.22,97.94
2018,5,14,8,45,0.5,145.0,2.25,13.95,145.5,135.93,107.14
2018,5,14,9,0,1.0,157.0,2.4,14.2,158.0,147.73,116.36
2018,5,14,9,15,4.5,183.0,2.5,14.4,186.5,175.14,138.23
2018,5,14,9,30,8.0,209.0,2.6,14.6,215.0,202.97,160.18
2018,5,14,9,45,14.5,253.0,2.75,14.8,265.0,250.92,197.91
2018,5,14,10,0,21.0,297.0,2.9,15.0,315.0,299.61,235.63
2018,5,14,10,15,33.5,333.5,3.0,15.1,363.0,355.05,278.35
2018,5,14,10,30,46.0,370.0,3.1,15.2,411.0,404.6,316.0
2018,5,14,10,45,65.5,403.5,3.2,15.35,463.0,458.45,356.69
2018,5,14,11,0,85.0,437.0,3.3,15.5,515.0,513.07,397.42
2018,5,14,11,15,119.5,451.0,3.4,15.55,562.5,572.86,442.28
2018,5,14,11,30,154.0,465.0,3.5,15.6,610.0,623.37,479.94
2018,5,14,11,45,191.5,466.5,3.55,15.7,647.5,663.99,510.2
2018,5,14,12,0,229.0,468.0,3.6,15.8,685.0,704.01,539.85
2018,5,14,12,15,224.5,468.5,3.65,15.8,681.0,699.88,536.67
2018,5,14,12,30,220.0,469.0,3.7,15.8,677.0,694.61,533.0
2018,5,14,12,45,233.5,462.0,3.75,15.8,680.5,698.43,536.61
2018,5,14,13,0,247.0,455.0,3.8,15.8,684.0,710.22,545.8
2018,5,14,13,15,381.0,380.5,3.85,15.75,726.0,758.18,585.78
2018,5,14,13,30,515.0,306.0,3.9,15.7,768.0,809.08,626.99
2018,5,14,13,45,677.5,223.0,3.95,15.65,814.0,863.62,670.89
2018,5,14,14,0,840.0,140.0,4.0,15.6,860.0,900.8,698.04
2018,5,14,14,15,843.5,133.5,4.05,15.45,834.0,865.2,674.07
2018,5,14,14,30,847.0,127.0,4.1,15.3,808.0,832.59,652.57
2018,5,14,14,45,837.0,124.5,4.1,15.2,771.5,794.24,626.36
2018,5,14,15,0,827.0,122.0,4.1,15.1,735.0,749.45,595.2
2018,5,14,15,15,813.0,119.0,4.1,15.1,692.5,699.71,559.22
2018,5,14,15,30,799.0,116.0,4.1,15.1,650.0,648.96,520.55
2018,5,14,15,45,782.0,112.5,4.15,14.85,604.5,595.14,479.12
2018,5,14,16,0,765.0,109.0,4.2,14.6,559.0,541.15,436.44
2018,5,14,16,15,743.5,104.5,4.2,14.4,510.5,484.01,389.74
2018,5,14,16,30,722.0,100.0,4.2,14.2,462.0,426.83,341.63
2018,5,14,16,45,691.5,94.5,4.2,14.0,411.0,366.98,290.07
2018,5,14,17,0,661.0,89.0,4.2,13.8,360.0,309.63,239.35
2018,5,14,17,15,619.0,83.5,4.2,13.55,309.5,251.88,187.89
2018,5,14,17,30,577.0,78.0,4.2,13.3,259.0,198.55,140.31
2018,5,14,17,45,497.5,71.5,4.15,13.1,207.0,143.1,94.18
2018,5,14,18,0,418.0,65.0,4.1,12.9,155.0,95.89,58.56
2018,5,14,18,15,224.5,51.5,4.05,12.7,98.5,49.29,30.91
2018,5,14,18,30,31.0,38.0,4.0,12.5,42.0,33.68,23.27
2018,5,14,18,45,19.0,23.0,3.95,12.35,25.0,20.74,6.97
2018,5,14,19,0,7.0,8.0,3.9,12.2,8.0,7.63,0.0
2018,5,14,19,15,3.5,4.0,3.85,12.15,4.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.75,11.95,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.7,11.85,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.65,11.8,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.6,11.75,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.55,11.65,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,3.35,11.6,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,3.25,11.6,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,3.05,11.6,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.95,11.6,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.75,11.55,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,15,4,45,3.0,1.0,2.45,11.65,1.0,0.0,0.0
2018,5,15,5,0,6.0,2.0,2.4,11.7,2.0,0.0,0.0
2018,5,15,5,15,3.0,3.0,2.4,11.9,3.0,2.86,0.0
2018,5,15,5,30,0.0,4.0,2.4,12.1,4.0,3.7,0.0
2018,5,15,5,45,0.0,7.0,2.4,12.35,7.0,6.48,0.0
2018,5,15,6,0,0.0,10.0,2.4,12.6,10.0,9.26,2.24
2018,5,15,6,15,0.0,15.0,2.35,12.75,15.0,13.89,6.32
2018,5,15,6,30,0.0,20.0,2.3,12.9,20.0,18.54,10.37
2018,5,15,6,45,0.0,45.5,2.2,13.05,45.5,42.26,30.8
2018,5,15,7,0,0.0,71.0,2.1,13.2,71.0,66.06,51.02
2018,5,15,7,15,0.0,97.0,2.1,13.35,97.0,90.13,71.16
2018,5,15,7,30,0.0,123.0,2.1,13.5,123.0,114.34,91.1
2018,5,15,7,45,5.5,153.0,2.1,13.65,156.0,144.98,116.05
2018,5,15,8,0,11.0,183.0,2.1,13.8,189.0,176.42,141.33
2018,5,15,8,15,13.0,200.0,2.15,14.0,208.0,194.42,155.37
2018,5,15,8,30,15.0,217.0,2.2,14.2,227.0,212.66,169.52
2018,5,15,8,45,17.0,234.0,2.25,14.35,246.0,231.11,183.76
2018,5,15,9,0,19.0,251.0,2.3,14.5,265.0,249.77,198.05
2018,5,15,9,15,42.0,298.0,2.4,14.7,330.5,318.9,252.24
2018,5,15,9,30,65.0,345.0,2.5,14.9,396.0,385.94,303.63
2018,5,15,9,45,76.5,368.0,2.6,15.05,430.5,421.53,330.22
2018,5,15,10,0,88.0,391.0,2.7,15.2,465.0,457.81,357.24
2018,5,15,10,15,184.0,399.0,2.8,15.35,560.0,563.5,438.28
2018,5,15,10,30,280.0,407.0,2.9,15.5,655.0,674.57,520.77
2018,5,15,10,45,516.0,307.0,3.0,15.65,776.5,813.37,626.19
2018,5,15,11,0,752.0,207.0,3.1,15.8,898.0,953.25,726.49
2018,5,15,11,15,821.5,169.5,3.25,15.85,934.0,990.23,751.02
2018,5,15,11,30,891.0,132.0,3.4,15.9,970.0,1022.29,773.11
2018,5,15,11,45,876.0,141.5,3.5,16.0,969.0,1023.33,773.79
2018,5,15,12,0,861.0,151.0,3.6,16.1,968.0,1020.68,772.34
2018,5,15,12,15,879.0,140.0,3.7,16.15,972.5,1027.53,777.61
2018,5,15,12,30,897.0,129.0,3.8,16.2,977.0,1030.71,780.43
2018,5,15,12,45,896.5,127.5,3.9,16.2,967.5,1021.25,774.93
2018,5,15,13,0,896.0,126.0,4.0,16.2,958.0,1008.3,767.21
2018,5,15,13,15,893.5,125.0,4.1,16.15,941.5,990.46,756.33
2018,5,15,13,30,891.0,124.0,4.2,16.1,925.0,969.29,743.18
2018,5,15,13,45,887.0,121.5,4.25,16.05,901.0,942.0,725.47
2018,5,15,14,0,883.0,119.0,4.3,16.0,877.0,911.67,705.6
2018,5,15,14,15,877.0,116.5,4.35,15.9,846.5,876.71,682.64
2018,5,15,14,30,871.0,114.0,4.4,15.8,816.0,839.13,657.59
2018,5,15,14,45,863.0,111.5,4.45,15.7,780.0,797.54,629.36
2018,5,15,15,0,855.0,109.0,4.5,15.6,744.0,753.87,599.25
2018,5,15,15,15,842.0,106.5,4.5,15.6,702.0,704.81,564.24
2018,5,15,15,30,829.0,104.0,4.5,15.6,660.0,656.42,527.2
2018,5,15,15,45,814.5,100.0,4.45,15.3,614.0,602.29,485.23
2018,5,15,16,0,800.0,96.0,4.4,15.0,568.0,547.69,441.72
2018,5,15,16,15,782.0,91.5,4.4,14.85,520.0,490.61,394.85
2018,5,15,16,30,764.0,87.0,4.4,14.7,472.0,433.97,346.88
2018,5,15,16,45,737.5,82.5,4.35,14.55,421.0,374.71,295.38
2018,5,15,17,0,711.0,78.0,4.3,14.4,370.0,317.41,244.25
2018,5,15,17,15,672.5,72.5,4.25,14.2,318.5,256.48,189.73
2018,5,15,17,30,634.0,67.0,4.2,14.0,267.0,200.87,139.75
2018,5,15,17,45,565.5,61.0,4.15,13.85,215.5,144.27,91.94
2018,5,15,18,0,497.0,55.0,4.1,13.7,164.0,95.73,54.92
2018,5,15,18,15,408.5,46.5,4.0,13.55,120.5,52.43,29.12
2018,5,15,18,30,320.0,38.0,3.9,13.4,77.0,30.28,20.35
2018,5,15,18,45,207.5,25.5,3.75,13.25,46.5,20.83,7.82
2018,5,15,19,0,95.0,13.0,3.6,13.1,16.0,12.39,0.0
2018,5,15,19,15,47.5,6.5,3.5,13.0,8.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.0,12.15,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,3.15,11.85,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,3.15,11.45,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,16,4,45,13.5,2.5,2.95,11.7,2.5,0.0,0.0
2018,5,16,5,0,27.0,5.0,2.9,11.8,5.0,4.77,0.0
2018,5,16,5,15,139.5,18.0,3.0,12.15,28.5,17.16,0.0
2018,5,16,5,30,252.0,31.0,3.1,12.5,52.0,25.67,13.98
2018,5,16,5,45,358.0,40.5,3.2,12.8,93.0,31.99,22.19
2018,5,16,6,0,464.0,50.0,3.3,13.1,134.0,64.53,35.37
2018,5,16,6,15,488.5,60.5,3.3,13.25,174.0,107.21,64.45
2018,5,16,6,30,513.0,71.0,3.3,13.4,214.0,152.85,102.09
2018,5,16,6,45,561.0,80.0,3.25,13.6,266.0,205.31,147.39
2018,5,16,7,0,609.0,89.0,3.2,13.8,318.0,263.18,198.32
2018,5,16,7,15,686.5,85.5,3.2,13.95,379.5,324.43,251.58
2018,5,16,7,30,764.0,82.0,3.2,14.1,441.0,394.71,311.78
2018,5,16,7,45,788.0,86.0,3.15,14.3,492.0,453.82,362.31
2018,5,16,8,0,812.0,90.0,3.1,14.5,543.0,514.21,412.25
2018,5,16,8,15,830.5,92.0,3.1,14.65,591.0,570.41,457.63
2018,5,16,8,30,849.0,94.0,3.1,14.8,639.0,625.42,500.78
2018,5,16,8,45,863.0,96.5,3.1,15.0,683.5,678.45,541.07
2018,5,16,9,0,877.0,99.0,3.1,15.2,728.0,730.51,578.59
2018,5,16,9,15,881.0,105.0,3.15,15.35,766.0,777.3,610.91
2018,5,16,9,30,885.0,111.0,3.2,15.5,804.0,821.77,641.23
2018,5,16,9,45,885.0,118.0,3.25,15.65,836.0,861.41,667.84
2018,5,16,10,0,885.0,125.0,3.3,15.8,868.0,898.09,692.2
2018,5,16,10,15,892.5,126.0,3.4,15.9,896.0,932.45,715.28
2018,5,16,10,30,900.0,127.0,3.5,16.0,924.0,964.03,736.4
2018,5,16,10,45,906.0,126.5,3.55,16.1,944.5,989.75,753.13
2018,5,16,11,0,912.0,126.0,3.6,16.2,965.0,1012.3,767.77
2018,5,16,11,15,915.5,126.5,3.6,16.25,978.5,1030.11,779.03
2018,5,16,11,30,919.0,127.0,3.6,16.3,992.0,1044.46,788.06
2018,5,16,11,45,921.0,126.5,3.6,16.35,997.5,1052.78,793.15
2018,5,16,12,0,923.0,126.0,3.6,16.4,1003.0,1057.51,795.99
2018,5,16,12,15,920.0,127.5,3.6,16.4,1000.0,1055.59,794.67
2018,5,16,12,30,917.0,129.0,3.6,16.4,997.0,1050.07,791.12
2018,5,16,12,45,911.5,131.5,3.6,16.45,986.5,1039.51,784.17
2018,5,16,13,0,906.0,134.0,3.6,16.5,976.0,1025.49,775.03
2018,5,16,13,15,903.5,132.0,3.65,16.45,958.5,1006.53,763.3
2018,5,16,13,30,901.0,130.0,3.7,16.4,941.0,984.21,749.32
2018,5,16,13,45,897.5,127.0,3.8,16.4,916.5,956.69,731.94
2018,5,16,14,0,894.0,124.0,3.9,16.4,892.0,926.07,712.32
2018,5,16,14,15,887.5,121.5,3.95,16.35,861.0,890.39,688.86
2018,5,16,14,30,881.0,119.0,4.0,16.3,830.0,852.1,663.35
2018,5,16,14,45,873.0,116.0,4.05,16.2,793.5,809.69,634.76
2018,5,16,15,0,865.0,113.0,4.1,16.1,757.0,765.16,604.3
2018,5,16,15,15,851.5,110.5,4.1,16.1,714.0,717.85,570.9
2018,5,16,15,30,838.0,108.0,4.1,16.1,671.0,666.33,531.88
2018,5,16,15,45,822.0,104.5,4.15,15.85,624.5,611.4,489.9
2018,5,16,16,0,806.0,101.0,4.2,15.6,578.0,556.11,446.39
2018,5,16,16,15,785.5,96.0,4.2,15.45,528.0,496.99,398.27
2018,5,16,16,30,765.0,91.0,4.2,15.3,478.0,438.57,349.24
2018,5,16,16,45,736.5,86.5,4.15,15.1,426.5,378.49,297.46
2018,5,16,17,0,708.0,82.0,4.1,14.9,375.0,319.16,245.07
2018,5,16,17,15,668.0,76.5,4.1,14.7,323.0,259.37,191.8
2018,5,16,17,30,628.0,71.0,4.1,14.5,271.0,203.69,142.06
2018,5,16,17,45,571.0,64.5,4.1,14.25,221.0,148.76,95.34
2018,5,16,18,0,514.0,58.0,4.1,14.0,171.0,100.52,58.14
2018,5,16,18,15,425.5,49.0,4.05,13.8,126.5,55.71,31.27
2018,5,16,18,30,337.0,40.0,4.0,13.6,82.0,32.09,21.95
2018,5,16,18,45,212.5,27.0,3.9,13.35,49.5,21.28,8.8
2018,5,16,19,0,88.0,14.0,3.8,13.1,17.0,13.34,0.0
2018,5,16,19,15,44.0,7.0,3.75,12.95,8.5,0.0,0.0
2018,5,16,19,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,3.65,12.7,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,3.35,12.15,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.95,12.1,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,17,4,45,10.0,2.5,3.05,12.3,2.5,0.0,0.0
2018,5,17,5,0,20.0,5.0,3.1,12.4,5.0,4.77,0.0
2018,5,17,5,15,111.5,19.0,3.25,12.6,28.0,18.11,0.0
2018,5,17,5,30,203.0,33.0,3.4,12.8,51.0,25.98,14.55
2018,5,17,5,45,214.0,35.0,3.5,13.0,64.5,26.64,17.56
2018,5,17,6,0,225.0,37.0,3.6,13.2,78.0,41.44,22.85
2018,5,17,6,15,112.5,37.5,3.65,13.35,58.0,46.16,28.99
2018,5,17,6,30,0.0,38.0,3.7,13.5,38.0,35.28,24.7
2018,5,17,6,45,0.0,57.0,3.75,13.65,57.0,52.99,39.86
2018,5,17,7,0,0.0,76.0,3.8,13.8,76.0,70.68,54.79
2018,5,17,7,15,0.0,78.0,3.8,13.9,78.0,72.61,56.23
2018,5,17,7,30,0.0,80.0,3.8,14.0,80.0,74.48,57.59
2018,5,17,7,45,0.0,92.0,3.85,14.15,92.0,85.69,66.74
2018,5,17,8,0,0.0,104.0,3.9,14.3,104.0,96.92,75.82
2018,5,17,8,15,0.0,129.5,3.9,14.45,129.5,120.83,95.28
2018,5,17,8,30,0.0,155.0,3.9,14.6,155.0,144.86,114.61
2018,5,17,8,45,1.0,161.0,3.9,14.7,161.5,151.3,119.49
2018,5,17,9,0,2.0,167.0,3.9,14.8,168.0,157.84,124.47
2018,5,17,9,15,5.5,190.5,3.9,14.95,194.5,182.95,144.47
2018,5,17,9,30,9.0,214.0,3.9,15.1,221.0,208.43,164.57
2018,5,17,9,45,11.0,232.0,3.9,15.2,241.0,227.77,179.61
2018,5,17,10,0,13.0,250.0,3.9,15.3,261.0,247.27,194.72
2018,5,17,10,15,18.5,284.0,3.95,15.4,300.0,285.47,224.5
2018,5,17,10,30,24.0,318.0,4.0,15.5,339.0,331.82,260.25
2018,5,17,10,45,21.0,305.0,4.05,15.55,324.0,309.43,242.46
2018,5,17,11,0,18.0,292.0,4.1,15.6,309.0,294.52,230.67
2018,5,17,11,15,16.5,286.5,4.15,15.65,302.0,288.15,225.56
2018,5,17,11,30,15.0,281.0,4.2,15.7,295.0,281.65,220.35
2018,5,17,11,45,19.5,317.0,4.3,15.75,335.5,321.24,251.18
2018,5,17,12,0,24.0,353.0,4.4,15.8,376.0,370.74,289.25
2018,5,17,12,15,29.5,368.5,4.5,15.8,396.5,391.84,305.55
2018,5,17,12,30,35.0,384.0,4.6,15.8,417.0,412.68,321.74
2018,5,17,12,45,29.0,361.0,4.75,15.8,388.0,383.01,299.13
2018,5,17,13,0,23.0,338.0,4.9,15.8,359.0,344.4,269.62
2018,5,17,13,15,17.5,293.0,5.0,15.7,309.0,294.9,231.45
2018,5,17,13,30,12.0,248.0,5.1,15.6,259.0,245.83,193.15
2018,5,17,13,45,12.0,248.5,5.25,15.55,259.0,245.87,193.54
2018,5,17,14,0,12.0,249.0,5.4,15.5,259.0,245.86,193.84
2018,5,17,14,15,12.0,246.0,5.5,15.4,256.0,242.44,191.48
2018,5,17,14,30,12.0,243.0,5.6,15.3,253.0,238.98,189.12
2018,5,17,14,45,11.0,231.5,5.7,15.2,240.0,226.57,179.6
2018,5,17,15,0,10.0,220.0,5.8,15.1,227.0,214.24,170.11
2018,5,17,15,15,57.5,223.5,5.8,15.1,262.5,254.04,203.89
2018,5,17,15,30,105.0,227.0,5.8,15.1,298.0,289.95,234.01
2018,5,17,15,45,169.0,221.0,5.85,14.8,325.5,316.86,257.13
2018,5,17,16,0,233.0,215.0,5.9,14.5,353.0,340.29,276.79
2018,5,17,16,15,198.5,199.5,5.9,14.3,310.0,291.16,236.56
2018,5,17,16,30,164.0,184.0,5.9,14.1,267.0,248.76,201.6
2018,5,17,16,45,183.0,174.0,5.95,13.95,257.5,236.14,190.49
2018,5,17,17,0,202.0,164.0,6.0,13.8,248.0,221.0,176.6
2018,5,17,17,15,203.5,141.5,5.95,13.6,216.5,187.93,147.64
2018,5,17,17,30,205.0,119.0,5.9,13.4,185.0,153.55,117.26
2018,5,17,17,45,186.5,100.0,5.9,13.2,151.5,119.03,87.77
2018,5,17,18,0,168.0,81.0,5.9,13.0,118.0,86.89,61.4
2018,5,17,18,15,125.0,63.0,5.75,12.9,86.5,57.11,39.65
2018,5,17,18,30,82.0,45.0,5.6,12.8,55.0,37.85,27.04
2018,5,17,18,45,46.5,28.5,5.5,12.7,33.5,24.39,11.62
2018,5,17,19,0,11.0,12.0,5.4,12.6,12.0,11.44,0.0
2018,5,17,19,15,5.5,6.0,5.3,12.55,6.0,0.0,0.0
2018,5,17,19,30,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,4.9,12.45,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,4.75,12.4,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,4.65,12.4,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,4.55,12.35,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,4.45,12.3,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,4.35,12.3,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,4.25,12.3,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,4.15,12.3,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,4.05,12.3,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,3.95,12.3,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,3.85,12.3,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,3.85,12.35,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,5,18,4,45,0.0,0.5,3.95,12.4,0.5,0.0,0.0
2018,5,18,5,0,0.0,1.0,4.0,12.4,1.0,0.95,0.0
2018,5,18,5,15,0.0,4.0,4.05,12.5,4.0,3.81,0.0
2018,5,18,5,30,0.0,7.0,4.1,12.6,7.0,6.48,0.0
2018,5,18,5,45,0.0,11.0,4.15,12.65,11.0,10.18,3.25
2018,5,18,6,0,0.0,15.0,4.2,12.7,15.0,13.89,6.2
2018,5,18,6,15,0.0,20.0,4.2,12.8,20.0,18.54,10.31
2018,5,18,6,30,0.0,25.0,4.2,12.9,25.0,23.18,14.36
2018,5,18,6,45,0.0,38.5,4.15,12.95,38.5,35.74,25.17
2018,5,18,7,0,0.0,52.0,4.1,13.0,52.0,48.33,35.89
2018,5,18,7,15,0.0,71.0,4.05,13.15,71.0,66.07,50.85
2018,5,18,7,30,0.0,90.0,4.0,13.3,90.0,83.78,65.59
2018,5,18,7,45,0.0,102.0,3.95,13.4,102.0,94.99,74.72
2018,5,18,8,0,0.0,114.0,3.9,13.5,114.0,106.25,83.81
2018,5,18,8,15,0.0,123.0,3.85,13.65,123.0,114.74,90.51
2018,5,18,8,30,0.0,132.0,3.8,13.8,132.0,123.25,97.19
2018,5,18,8,45,1.0,144.5,3.7,13.95,145.0,135.75,107.12
2018,5,18,9,0,2.0,157.0,3.6,14.1,158.0,148.39,117.09
2018,5,18,9,15,5.0,182.0,3.6,14.25,185.5,174.49,137.97
2018,5,18,9,30,8.0,207.0,3.6,14.4,213.0,200.95,158.92
2018,5,18,9,45,9.5,222.0,3.55,14.6,229.5,216.93,171.26
2018,5,18,10,0,11.0,237.0,3.5,14.8,246.0,233.05,183.64
2018,5,18,10,15,16.5,271.5,3.55,14.95,286.0,271.58,213.78
2018,5,18,10,30,22.0,306.0,3.6,15.1,326.0,310.57,243.89
2018,5,18,10,45,26.0,332.0,3.65,15.25,356.0,348.56,272.87
2018,5,18,11,0,30.0,358.0,3.7,15.4,386.0,379.39,296.12
2018,5,18,11,15,28.0,357.0,3.8,15.45,383.5,377.31,294.22
2018,5,18,11,30,26.0,356.0,3.9,15.5,381.0,374.98,292.27
2018,5,18,11,45,25.0,345.5,4.0,15.55,369.5,363.85,283.73
2018,5,18,12,0,24.0,335.0,4.1,15.6,358.0,352.51,275.06
2018,5,18,12,15,18.5,296.5,4.2,15.6,314.0,300.38,234.86
2018,5,18,12,30,13.0,258.0,4.3,15.6,270.0,257.55,201.55
2018,5,18,12,45,16.5,289.0,4.45,15.6,304.5,290.76,227.84
2018,5,18,13,0,20.0,320.0,4.6,15.6,339.0,323.9,253.81
2018,5,18,13,15,22.0,322.0,4.65,15.55,342.5,327.26,256.67
2018,5,18,13,30,24.0,324.0,4.7,15.5,346.0,338.47,265.71
2018,5,18,13,45,30.0,327.0,4.8,15.4,353.5,345.86,272.09
2018,5,18,14,0,36.0,330.0,4.9,15.3,361.0,352.78,278.16
2018,5,18,14,15,37.0,321.0,4.95,15.2,352.0,343.0,271.06
2018,5,18,14,30,38.0,312.0,5.0,15.1,343.0,333.02,263.85
2018,5,18,14,45,330.5,220.5,5.05,14.95,469.0,489.86,395.88
2018,5,18,15,0,623.0,129.0,5.1,14.8,595.0,604.35,490.86
2018,5,18,15,15,356.0,145.0,5.1,14.8,408.0,401.35,327.7
2018,5,18,15,30,89.0,161.0,5.1,14.8,221.0,215.37,173.61
2018,5,18,15,45,45.5,160.5,5.3,14.45,191.0,179.88,144.42
2018,5,18,16,0,2.0,160.0,5.5,14.1,161.0,150.46,119.99
2018,5,18,16,15,3.0,155.0,5.55,13.9,156.5,145.97,116.79
2018,5,18,16,30,4.0,150.0,5.6,13.7,152.0,141.32,113.39
2018,5,18,16,45,51.5,143.0,5.7,13.5,164.5,153.94,123.98
2018,5,18,17,0,99.0,136.0,5.8,13.3,177.0,160.86,128.88
2018,5,18,17,15,98.5,127.5,5.8,13.1,164.0,145.62,115.52
2018,5,18,17,30,98.0,119.0,5.8,12.9,151.0,130.13,101.83
2018,5,18,17,45,65.0,99.5,5.75,12.7,119.0,100.21,77.35
2018,5,18,18,0,32.0,80.0,5.7,12.5,87.0,74.59,56.83
2018,5,18,18,15,17.0,60.0,5.65,12.4,63.5,53.59,39.4
2018,5,18,18,30,2.0,40.0,5.6,12.3,40.0,36.11,25.67
2018,5,18,18,45,3.0,25.0,5.55,12.2,25.0,22.83,11.07
2018,5,18,19,0,4.0,10.0,5.5,12.1,10.0,9.53,0.0
2018,5,18,19,15,2.0,5.0,5.45,12.05,5.0,0.0,0.0
2018,5,18,19,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,5.35,11.95,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,5.3,11.9,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,5.25,11.9,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,5.2,11.9,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,5.15,11.85,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,5.1,11.75,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,5.1,11.7,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,5.05,11.7,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,5.0,11.7,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,5.0,11.7,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,5.0,11.7,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,5.05,11.7,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,5.1,11.7,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,5.25,11.7,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,5.4,11.7,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,5.5,11.75,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,5.6,11.8,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,5.7,11.8,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,5.9,11.8,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,6.0,11.8,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,6.05,11.85,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,6.1,11.9,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,6.1,11.9,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,6.1,11.9,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,6.1,11.95,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,6.05,11.95,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,5.95,11.9,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,5.9,11.9,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,5.85,11.85,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,5,19,4,45,1.0,1.0,5.75,11.8,1.0,0.0,0.0
2018,5,19,5,0,2.0,2.0,5.7,11.8,2.0,1.91,0.0
2018,5,19,5,15,1.0,6.0,5.7,11.8,6.0,5.55,0.0
2018,5,19,5,30,0.0,10.0,5.7,11.8,10.0,9.26,1.76
2018,5,19,5,45,0.0,17.5,5.7,11.8,17.5,16.22,8.58
2018,5,19,6,0,0.0,25.0,5.7,11.8,25.0,23.18,14.18
2018,5,19,6,15,0.0,29.0,5.7,11.85,29.0,26.9,17.56
2018,5,19,6,30,0.0,33.0,5.7,11.9,33.0,30.62,20.85
2018,5,19,6,45,0.0,46.0,5.7,11.95,46.0,42.73,31.29
2018,5,19,7,0,0.0,59.0,5.7,12.0,59.0,54.86,41.63
2018,5,19,7,15,0.0,70.0,5.65,12.1,70.0,65.13,50.25
2018,5,19,7,30,0.0,81.0,5.6,12.2,81.0,75.42,58.8
2018,5,19,7,45,0.0,82.5,5.6,12.35,82.5,76.83,59.74
2018,5,19,8,0,0.0,84.0,5.6,12.5,84.0,78.25,60.69
2018,5,19,8,15,0.0,99.0,5.6,12.65,99.0,92.3,72.22
2018,5,19,8,30,0.0,114.0,5.6,12.8,114.0,106.38,83.68
2018,5,19,8,45,0.0,119.0,5.6,12.95,119.0,111.12,87.32
2018,5,19,9,0,0.0,124.0,5.6,13.1,124.0,115.88,90.97
2018,5,19,9,15,0.5,133.5,5.6,13.25,134.0,125.26,98.44
2018,5,19,9,30,1.0,143.0,5.6,13.4,144.0,134.72,105.94
2018,5,19,9,45,2.5,155.5,5.6,13.6,157.5,147.9,116.47
2018,5,19,10,0,4.0,168.0,5.6,13.8,171.0,161.22,127.07
2018,5,19,10,15,7.0,194.5,5.65,13.95,200.5,189.33,149.63
2018,5,19,10,30,10.0,221.0,5.7,14.1,230.0,217.7,172.23
2018,5,19,10,45,10.5,226.5,5.75,14.25,236.0,223.8,176.85
2018,5,19,11,0,11.0,232.0,5.8,14.4,242.0,229.88,181.48
2018,5,19,11,15,12.0,245.5,5.9,14.45,256.5,244.11,192.71
2018,5,19,11,30,13.0,259.0,6.0,14.5,271.0,258.34,203.91
2018,5,19,11,45,18.0,301.0,6.05,14.6,318.0,304.09,240.02
2018,5,19,12,0,23.0,343.0,6.1,14.7,365.0,359.39,283.21
2018,5,19,12,15,27.0,361.5,6.15,14.7,387.0,381.96,300.8
2018,5,19,12,30,31.0,380.0,6.2,14.7,409.0,404.3,318.26
2018,5,19,12,45,29.0,368.5,6.3,14.7,395.5,390.22,307.44
2018,5,19,13,0,27.0,357.0,6.4,14.7,382.0,376.0,296.59
2018,5,19,13,15,28.0,354.5,6.45,14.65,380.0,373.58,295.05
2018,5,19,13,30,29.0,352.0,6.5,14.6,378.0,370.95,293.36
2018,5,19,13,45,24.0,325.0,6.55,14.55,346.0,338.25,267.95
2018,5,19,14,0,19.0,298.0,6.6,14.5,314.0,299.13,237.35
2018,5,19,14,15,17.5,282.0,6.6,14.45,296.5,281.63,223.82
2018,5,19,14,30,16.0,266.0,6.6,14.4,279.0,264.21,210.29
2018,5,19,14,45,15.0,254.0,6.65,14.3,265.5,251.12,200.23
2018,5,19,15,0,14.0,242.0,6.7,14.2,252.0,238.09,190.19
2018,5,19,15,15,9.0,210.5,6.7,14.2,217.0,203.82,162.72
2018,5,19,15,30,4.0,179.0,6.7,14.2,182.0,170.17,135.55
2018,5,19,15,45,4.0,177.5,6.7,13.9,180.0,168.38,134.62
2018,5,19,16,0,4.0,176.0,6.7,13.6,178.0,166.54,133.64
2018,5,19,16,15,7.5,169.5,6.7,13.45,173.5,161.74,130.18
2018,5,19,16,30,11.0,163.0,6.7,13.3,169.0,156.51,126.28
2018,5,19,16,45,45.0,141.0,6.65,13.1,160.5,149.52,120.58
2018,5,19,17,0,79.0,119.0,6.6,12.9,152.0,138.55,110.78
2018,5,19,17,15,57.0,77.5,6.55,12.65,99.5,88.71,68.77
2018,5,19,17,30,35.0,36.0,6.5,12.4,47.0,41.66,28.96
2018,5,19,17,45,17.5,22.0,6.5,12.2,27.5,23.54,13.92
2018,5,19,18,0,0.0,8.0,6.5,12.0,8.0,7.4,0.72
2018,5,19,18,15,0.0,6.5,6.4,11.9,6.5,6.01,0.0
2018,5,19,18,30,0.0,5.0,6.3,11.8,5.0,4.62,0.0
2018,5,19,18,45,0.5,4.0,6.2,11.7,4.0,3.7,0.0
2018,5,19,19,0,1.0,3.0,6.1,11.6,3.0,2.86,0.0
2018,5,19,19,15,0.5,1.5,6.05,11.6,1.5,0.0,0.0
2018,5,19,19,30,0.0,0.0,6.0,11.6,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,5.95,11.6,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,5.9,11.6,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,5.9,11.6,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,5.9,11.6,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,5.95,11.6,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,6.0,11.6,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,6.05,11.65,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,6.1,11.7,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,6.1,11.75,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,6.1,11.8,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,6.1,11.8,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,6.1,11.8,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,6.1,11.85,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,6.1,11.9,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,6.05,11.9,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,5.95,11.9,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,5.9,11.9,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,5.85,11.9,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,5.8,11.9,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,5.8,11.9,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,5.8,11.9,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,5.8,11.85,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,5.8,11.75,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,5.8,11.7,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,5.8,11.75,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,5,20,4,45,0.0,0.5,5.8,11.8,0.5,0.0,0.0
2018,5,20,5,0,0.0,1.0,5.8,11.8,1.0,0.95,0.0
2018,5,20,5,15,0.0,3.0,5.85,11.85,3.0,2.77,0.0
2018,5,20,5,30,0.0,5.0,5.9,11.9,5.0,4.62,0.0
2018,5,20,5,45,0.0,8.5,5.9,12.0,8.5,7.87,1.25
2018,5,20,6,0,0.0,12.0,5.9,12.1,12.0,11.11,3.85
2018,5,20,6,15,0.0,19.5,5.9,12.15,19.5,18.07,9.94
2018,5,20,6,30,0.0,27.0,5.9,12.2,27.0,25.04,16.0
2018,5,20,6,45,0.0,50.0,5.9,12.3,50.0,46.46,34.45
2018,5,20,7,0,0.0,73.0,5.9,12.4,73.0,67.93,52.74
2018,5,20,7,15,0.0,68.0,5.85,12.45,68.0,63.26,48.58
2018,5,20,7,30,0.0,63.0,5.8,12.5,63.0,58.61,44.44
2018,5,20,7,45,0.0,60.5,5.75,12.6,60.5,56.29,42.3
2018,5,20,8,0,0.0,58.0,5.7,12.7,58.0,53.97,40.17
2018,5,20,8,15,0.0,73.5,5.7,12.7,73.5,68.46,52.23
2018,5,20,8,30,0.0,89.0,5.7,12.7,89.0,82.98,64.2
2018,5,20,8,45,0.0,98.5,5.7,12.75,98.5,91.9,71.43
2018,5,20,9,0,0.0,108.0,5.7,12.8,108.0,100.85,78.65
2018,5,20,9,15,1.5,130.0,5.7,12.85,131.0,122.71,96.54
2018,5,20,9,30,3.0,152.0,5.7,12.9,154.0,144.8,114.48
2018,5,20,9,45,6.0,185.5,5.75,12.95,190.5,179.23,142.4
2018,5,20,10,0,9.0,219.0,5.8,13.0,227.0,214.05,170.39
2018,5,20,10,15,11.5,240.5,5.85,13.15,250.5,237.27,188.78
2018,5,20,10,30,14.0,262.0,5.9,13.3,274.0,260.67,207.22
2018,5,20,10,45,30.5,314.0,5.95,13.45,341.5,334.6,266.05
2018,5,20,11,0,47.0,366.0,6.0,13.6,409.0,403.42,319.95
2018,5,20,11,15,135.0,389.5,6.05,13.75,516.5,523.7,415.68
2018,5,20,11,30,223.0,413.0,6.1,13.9,624.0,645.74,510.38
2018,5,20,11,45,284.0,417.5,6.15,14.05,687.5,713.28,562.12
2018,5,20,12,0,345.0,422.0,6.2,14.2,751.0,780.1,612.86
2018,5,20,12,15,404.0,407.0,6.25,14.2,791.5,831.44,652.28
2018,5,20,12,30,463.0,392.0,6.3,14.2,832.0,873.22,684.68
2018,5,20,12,45,376.5,416.5,6.35,14.25,772.0,800.12,628.55
2018,5,20,13,0,290.0,441.0,6.4,14.3,712.0,735.13,578.05
2018,5,20,13,15,238.5,442.0,6.45,14.2,662.0,680.95,536.82
2018,5,20,13,30,187.0,443.0,6.5,14.1,612.0,619.14,489.41
2018,5,20,13,45,171.0,427.5,6.6,14.0,579.0,583.33,462.72
2018,5,20,14,0,155.0,412.0,6.7,13.9,546.0,547.68,435.84
2018,5,20,14,15,112.0,366.5,6.7,13.7,461.5,459.5,367.33
2018,5,20,14,30,69.0,321.0,6.7,13.5,377.0,367.14,294.45
2018,5,20,14,45,93.0,310.5,6.7,13.3,382.5,372.41,300.22
2018,5,20,15,0,117.0,300.0,6.7,13.1,388.0,381.31,308.58
2018,5,20,15,15,90.0,267.5,6.7,13.1,333.0,319.19,258.68
2018,5,20,15,30,63.0,235.0,6.7,13.1,278.0,265.27,214.98
2018,5,20,15,45,31.5,174.5,6.65,12.85,196.0,184.62,149.02
2018,5,20,16,0,0.0,114.0,6.6,12.6,114.0,106.3,83.95
2018,5,20,16,15,15.0,144.5,6.6,12.5,152.0,142.23,114.49
2018,5,20,16,30,30.0,175.0,6.6,12.4,190.0,177.56,144.26
2018,5,20,16,45,60.5,166.5,6.6,12.3,193.0,179.13,145.55
2018,5,20,17,0,91.0,158.0,6.6,12.2,196.0,177.02,143.16
2018,5,20,17,15,189.5,134.5,6.6,12.15,200.5,177.88,140.58
2018,5,20,17,30,288.0,111.0,6.6,12.1,205.0,165.13,124.6
2018,5,20,17,45,287.5,93.0,6.6,12.05,173.0,129.25,92.47
2018,5,20,18,0,287.0,75.0,6.6,12.0,141.0,93.3,62.03
2018,5,20,18,15,230.5,61.0,6.6,11.95,105.5,58.67,38.33
2018,5,20,18,30,174.0,47.0,6.6,11.9,70.0,37.97,27.44
2018,5,20,18,45,100.0,31.0,6.55,11.9,43.0,25.44,13.9
2018,5,20,19,0,26.0,15.0,6.5,11.9,16.0,14.3,0.0
2018,5,20,19,15,13.0,7.5,6.4,11.9,8.0,7.15,0.0
2018,5,20,19,30,0.0,0.0,6.3,11.9,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,6.2,11.85,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,6.1,11.8,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,6.0,11.8,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,5.9,11.8,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,5.75,11.8,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,5.6,11.8,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,5.55,11.8,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,5.5,11.8,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,5.4,11.8,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,5.3,11.8,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,5.2,11.8,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,5.05,11.8,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,4.95,11.8,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,4.85,11.8,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,4.75,11.8,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,4.65,11.8,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,4.05,11.8,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,3.75,11.8,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,21,4,45,0.5,1.5,3.3,11.85,1.5,0.0,0.0
2018,5,21,5,0,1.0,3.0,3.2,11.9,3.0,2.86,0.0
2018,5,21,5,15,0.5,7.5,3.15,11.95,7.5,6.94,0.0
2018,5,21,5,30,0.0,12.0,3.1,12.0,12.0,11.11,3.43
2018,5,21,5,45,0.0,19.5,3.0,12.1,19.5,18.08,10.25
2018,5,21,6,0,0.0,27.0,2.9,12.2,27.0,25.04,15.79
2018,5,21,6,15,0.0,43.0,2.8,12.3,43.0,39.94,28.78
2018,5,21,6,30,0.0,59.0,2.7,12.4,59.0,54.87,41.68
2018,5,21,6,45,8.0,93.0,2.6,12.55,96.0,87.7,69.36
2018,5,21,7,0,16.0,127.0,2.5,12.7,133.0,121.7,97.69
2018,5,21,7,15,19.5,149.0,2.4,12.9,157.5,144.5,116.39
2018,5,21,7,30,23.0,171.0,2.3,13.1,182.0,167.82,135.28
2018,5,21,7,45,33.0,197.5,2.2,13.3,215.0,200.36,161.42
2018,5,21,8,0,43.0,224.0,2.1,13.5,248.0,233.17,187.41
2018,5,21,8,15,57.0,250.5,2.15,13.8,285.5,269.48,215.92
2018,5,21,8,30,71.0,277.0,2.2,14.1,323.0,307.32,245.28
2018,5,21,8,45,107.5,302.5,2.25,14.4,377.5,360.6,286.74
2018,5,21,9,0,144.0,328.0,2.3,14.7,432.0,422.37,333.98
2018,5,21,9,15,274.0,307.0,2.45,15.0,518.5,513.2,405.19
2018,5,21,9,30,404.0,286.0,2.6,15.3,605.0,614.85,482.83
2018,5,21,9,45,432.0,296.5,2.75,15.55,650.5,665.21,519.18
2018,5,21,10,0,460.0,307.0,2.9,15.8,696.0,716.05,555.76
2018,5,21,10,15,439.0,325.5,3.05,15.95,706.5,731.12,565.45
2018,5,21,10,30,418.0,344.0,3.2,16.1,717.0,743.38,573.32
2018,5,21,10,45,249.5,382.5,3.35,16.25,606.5,626.27,484.02
2018,5,21,11,0,81.0,421.0,3.5,16.4,496.0,491.2,379.29
2018,5,21,11,15,51.5,375.0,3.65,16.5,423.0,417.83,324.05
2018,5,21,11,30,22.0,329.0,3.8,16.6,350.0,334.87,260.15
2018,5,21,11,45,18.5,306.5,3.95,16.65,324.0,309.81,241.04
2018,5,21,12,0,15.0,284.0,4.1,16.7,298.0,284.65,221.57
2018,5,21,12,15,19.5,313.0,4.3,16.65,331.5,317.21,247.14
2018,5,21,12,30,24.0,342.0,4.5,16.6,365.0,358.85,279.43
2018,5,21,12,45,36.0,376.0,4.7,16.55,410.0,404.34,314.82
2018,5,21,13,0,48.0,410.0,4.9,16.5,455.0,449.41,349.72
2018,5,21,13,15,38.0,380.5,5.1,16.35,415.5,408.89,319.16
2018,5,21,13,30,28.0,351.0,5.3,16.2,376.0,368.72,288.74
2018,5,21,13,45,27.5,342.0,5.45,16.05,366.0,358.07,281.16
2018,5,21,14,0,27.0,333.0,5.6,15.9,356.0,347.35,273.43
2018,5,21,14,15,23.0,308.0,5.7,15.7,327.0,311.25,245.74
2018,5,21,14,30,19.0,283.0,5.8,15.5,298.0,282.88,223.92
2018,5,21,14,45,16.5,264.5,5.9,15.3,277.5,262.24,208.08
2018,5,21,15,0,14.0,246.0,6.0,15.1,257.0,241.82,192.29
2018,5,21,15,15,12.0,228.0,6.0,15.1,237.0,222.46,177.1
2018,5,21,15,30,10.0,210.0,6.0,15.1,217.0,203.31,162.0
2018,5,21,15,45,8.0,193.5,6.05,14.6,199.0,185.81,148.45
2018,5,21,16,0,6.0,177.0,6.1,14.1,181.0,168.55,134.96
2018,5,21,16,15,5.0,164.0,6.1,13.85,167.0,155.32,124.55
2018,5,21,16,30,4.0,151.0,6.1,13.6,153.0,142.21,114.16
2018,5,21,16,45,11.0,146.5,6.1,13.3,151.5,140.22,112.93
2018,5,21,17,0,18.0,142.0,6.1,13.0,150.0,137.29,110.73
2018,5,21,17,15,51.0,129.5,6.05,12.8,147.5,133.58,106.89
2018,5,21,17,30,84.0,117.0,6.0,12.6,145.0,125.45,98.55
2018,5,21,17,45,83.5,101.5,5.95,12.35,125.0,104.71,80.51
2018,5,21,18,0,83.0,86.0,5.9,12.1,105.0,84.0,62.8
2018,5,21,18,15,55.0,66.0,5.85,11.95,77.5,60.06,44.03
2018,5,21,18,30,27.0,46.0,5.8,11.8,50.0,40.19,29.44
2018,5,21,18,45,16.0,29.5,5.7,11.65,31.5,26.23,14.89
2018,5,21,19,0,5.0,13.0,5.6,11.5,13.0,12.39,0.0
2018,5,21,19,15,2.5,6.5,5.55,11.5,6.5,6.2,0.0
2018,5,21,19,30,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,5.45,11.5,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,5.35,11.5,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,5.25,11.5,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,5.15,11.5,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,4.75,11.5,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,4.45,11.55,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,4.35,11.65,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,4.25,11.7,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,4.2,11.75,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,4.15,11.8,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,22,4,45,2.0,1.0,4.1,11.85,1.0,0.0,0.0
2018,5,22,5,0,4.0,2.0,4.1,11.9,2.0,1.91,0.0
2018,5,22,5,15,2.0,3.5,4.1,12.0,3.5,3.28,0.0
2018,5,22,5,30,0.0,5.0,4.1,12.1,5.0,4.62,0.0
2018,5,22,5,45,0.0,7.5,4.1,12.15,7.5,6.94,0.45
2018,5,22,6,0,0.0,10.0,4.1,12.2,10.0,9.26,2.28
2018,5,22,6,15,0.0,13.5,4.1,12.3,13.5,12.5,5.14
2018,5,22,6,30,0.0,17.0,4.1,12.4,17.0,15.75,7.98
2018,5,22,6,45,0.0,30.5,4.05,12.55,30.5,28.3,18.81
2018,5,22,7,0,0.0,44.0,4.0,12.7,44.0,40.87,29.54
2018,5,22,7,15,0.0,55.0,4.0,12.8,55.0,51.13,38.19
2018,5,22,7,30,0.0,66.0,4.0,12.9,66.0,61.41,46.75
2018,5,22,7,45,0.0,77.5,4.0,13.0,77.5,72.16,55.63
2018,5,22,8,0,0.0,89.0,4.0,13.1,89.0,82.93,64.44
2018,5,22,8,15,0.0,104.0,4.0,13.25,104.0,96.97,75.88
2018,5,22,8,30,0.0,119.0,4.0,13.4,119.0,111.05,87.26
2018,5,22,8,45,0.0,129.5,4.05,13.55,129.5,120.96,95.12
2018,5,22,9,0,0.0,140.0,4.1,13.7,140.0,130.91,102.97
2018,5,22,9,15,1.5,151.5,4.15,13.9,152.5,142.96,112.53
2018,5,22,9,30,3.0,163.0,4.2,14.1,165.0,155.17,122.17
2018,5,22,9,45,5.5,185.5,4.3,14.25,190.0,178.78,141.03
2018,5,22,10,0,8.0,208.0,4.4,14.4,215.0,202.65,159.95
2018,5,22,10,15,10.5,235.0,4.45,14.55,244.5,231.04,182.31
2018,5,22,10,30,13.0,262.0,4.5,14.7,274.0,259.66,204.68
2018,5,22,10,45,14.5,278.0,4.6,14.8,291.5,276.93,218.04
2018,5,22,11,0,16.0,294.0,4.7,14.9,309.0,294.26,231.42
2018,5,22,11,15,15.5,288.0,4.75,14.95,302.5,288.37,226.63
2018,5,22,11,30,15.0,282.0,4.8,15.0,296.0,282.38,221.84
2018,5,22,11,45,17.0,304.5,4.8,15.05,320.5,306.33,240.49
2018,5,22,12,0,19.0,327.0,4.8,15.1,345.0,330.26,259.0
2018,5,22,12,15,17.5,309.5,4.85,15.1,326.0,311.77,244.6
2018,5,22,12,30,16.0,292.0,4.9,15.1,307.0,293.2,230.2
2018,5,22,12,45,17.0,300.5,4.9,15.1,316.5,302.18,237.35
2018,5,22,13,0,18.0,309.0,4.9,15.1,326.0,311.04,244.37
2018,5,22,13,15,18.0,304.5,4.9,15.05,321.0,306.23,240.8
2018,5,22,13,30,18.0,300.0,4.9,15.0,316.0,301.34,237.22
2018,5,22,13,45,18.0,292.5,4.9,14.95,308.5,293.48,231.35
2018,5,22,14,0,18.0,285.0,4.9,14.9,301.0,285.56,225.45
2018,5,22,14,15,32.0,313.0,4.9,14.8,340.0,330.3,261.42
2018,5,22,14,30,46.0,341.0,4.9,14.7,379.0,367.63,291.31
2018,5,22,14,45,64.5,339.5,4.9,14.65,390.0,378.18,300.51
2018,5,22,15,0,83.0,338.0,4.9,14.6,401.0,387.03,308.41
2018,5,22,15,15,107.5,322.5,4.9,14.6,399.0,384.61,307.63
2018,5,22,15,30,132.0,307.0,4.9,14.6,397.0,384.22,308.27
2018,5,22,15,45,136.5,286.5,4.9,14.35,374.0,359.22,289.25
2018,5,22,16,0,141.0,266.0,4.9,14.1,351.0,333.58,269.45
2018,5,22,16,15,146.0,243.0,4.9,13.95,324.5,305.2,246.97
2018,5,22,16,30,151.0,220.0,4.9,13.8,298.0,276.18,223.49
2018,5,22,16,45,194.5,192.5,4.9,13.6,282.0,257.74,207.8
2018,5,22,17,0,238.0,165.0,4.9,13.4,266.0,235.49,187.79
2018,5,22,17,15,252.5,141.5,4.85,13.2,236.0,202.06,158.03
2018,5,22,17,30,267.0,118.0,4.8,13.0,206.0,167.0,126.33
2018,5,22,17,45,251.5,99.5,4.8,12.8,171.0,129.85,94.21
2018,5,22,18,0,236.0,81.0,4.8,12.6,136.0,94.69,65.18
2018,5,22,18,15,188.5,64.5,4.7,12.45,101.5,61.86,41.91
2018,5,22,18,30,141.0,48.0,4.6,12.3,67.0,38.7,28.15
2018,5,22,18,45,85.0,32.0,4.55,12.15,42.0,26.24,15.17
2018,5,22,19,0,29.0,16.0,4.5,12.0,17.0,14.07,0.0
2018,5,22,19,15,14.5,8.0,4.45,12.0,8.5,7.63,0.0
2018,5,22,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,4.15,11.95,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
