Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,1,17,0,742.0,79.0,5.8,17.7,407.0,336.25,257.63
2018,6,1,17,15,706.5,75.0,5.7,17.3,356.0,277.95,205.72
2018,6,1,17,30,671.0,71.0,5.6,16.9,305.0,221.1,154.94
2018,6,1,17,45,622.0,65.5,5.55,16.45,255.0,165.97,107.4
2018,6,1,18,0,573.0,60.0,5.5,16.0,205.0,116.37,67.84
2018,6,1,18,15,499.5,53.0,5.2,15.6,159.0,69.83,37.87
2018,6,1,18,30,426.0,46.0,4.9,15.2,113.0,35.72,25.56
2018,6,1,18,45,314.0,36.0,4.65,14.8,76.0,28.99,18.76
2018,6,1,19,0,202.0,26.0,4.4,14.4,39.0,20.66,3.97
2018,6,1,19,15,106.0,14.0,4.15,14.25,20.5,13.34,0.0
2018,6,1,19,30,10.0,2.0,3.9,14.1,2.0,0.0,0.0
2018,6,1,19,45,5.0,1.0,3.6,13.95,1.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,6,2,4,45,40.0,6.0,1.55,12.65,7.0,0.0,0.0
2018,6,2,5,0,80.0,12.0,1.5,12.8,14.0,11.44,0.0
2018,6,2,5,15,178.5,24.0,1.45,13.05,40.5,18.97,3.77
2018,6,2,5,30,277.0,36.0,1.4,13.3,67.0,28.88,18.9
2018,6,2,5,45,395.5,44.0,1.4,13.55,112.5,33.76,24.11
2018,6,2,6,0,514.0,52.0,1.4,13.8,158.0,70.12,37.84
2018,6,2,6,15,574.0,57.5,1.4,14.15,206.5,114.66,66.69
2018,6,2,6,30,634.0,63.0,1.4,14.5,255.0,166.22,107.38
2018,6,2,6,45,675.5,67.5,1.35,14.85,306.0,221.28,154.82
2018,6,2,7,0,717.0,72.0,1.3,15.2,357.0,278.59,205.01
2018,6,2,7,15,746.5,75.5,1.4,15.65,408.0,334.89,254.46
2018,6,2,7,30,776.0,79.0,1.5,16.1,459.0,393.64,304.76
2018,6,2,7,45,798.5,82.5,1.6,16.6,509.0,451.34,352.81
2018,6,2,8,0,821.0,86.0,1.7,17.1,559.0,510.13,400.14
2018,6,2,8,15,838.0,88.5,1.8,17.65,606.5,565.3,443.19
2018,6,2,8,30,855.0,91.0,1.9,18.2,654.0,620.25,484.73
2018,6,2,8,45,868.0,93.0,2.0,18.7,697.5,671.68,522.58
2018,6,2,9,0,881.0,95.0,2.1,19.2,741.0,722.07,557.89
2018,6,2,9,15,887.5,99.0,2.1,19.6,779.0,768.31,587.96
2018,6,2,9,30,894.0,103.0,2.1,20.0,817.0,812.49,616.13
2018,6,2,9,45,897.0,107.0,2.15,20.45,848.5,851.52,640.69
2018,6,2,10,0,900.0,111.0,2.2,20.9,880.0,887.86,663.22
2018,6,2,10,15,905.5,112.5,2.25,21.15,907.0,921.07,684.01
2018,6,2,10,30,911.0,114.0,2.3,21.4,934.0,951.42,702.82
2018,6,2,10,45,914.5,116.0,2.35,21.7,954.5,977.39,718.58
2018,6,2,11,0,918.0,118.0,2.4,22.0,975.0,1000.13,732.25
2018,6,2,11,15,920.5,118.5,2.45,22.25,988.0,1017.09,742.37
2018,6,2,11,30,923.0,119.0,2.5,22.5,1001.0,1030.62,750.38
2018,6,2,11,45,923.5,119.5,2.5,22.7,1006.5,1038.68,754.62
2018,6,2,12,0,924.0,120.0,2.5,22.9,1012.0,1043.21,756.74
2018,6,2,12,15,926.5,118.0,2.6,23.0,1011.0,1043.72,757.79
2018,6,2,12,30,929.0,116.0,2.7,23.1,1010.0,1040.65,756.65
2018,6,2,12,45,930.5,113.5,2.8,23.2,1001.5,1032.51,752.34
2018,6,2,13,0,932.0,111.0,2.9,23.3,993.0,1020.78,745.79
2018,6,2,13,15,928.5,110.0,3.0,23.25,976.0,1002.18,735.23
2018,6,2,13,30,925.0,109.0,3.1,23.2,959.0,980.22,722.48
2018,6,2,13,45,920.0,109.0,3.25,23.15,936.0,954.63,707.62
2018,6,2,14,0,915.0,109.0,3.4,23.1,913.0,925.98,690.55
2018,6,2,14,15,908.0,107.5,3.5,23.0,882.5,891.21,668.93
2018,6,2,14,30,901.0,106.0,3.6,22.9,852.0,853.81,645.29
2018,6,2,14,45,891.5,104.5,3.75,22.75,816.0,812.01,618.63
2018,6,2,15,0,882.0,103.0,3.9,22.6,780.0,768.18,590.09
2018,6,2,15,15,870.0,101.0,3.9,22.6,738.5,720.28,557.26
2018,6,2,15,30,858.0,99.0,3.9,22.6,697.0,671.02,521.51
2018,6,2,15,45,843.0,96.5,4.0,22.15,651.5,618.33,482.88
2018,6,2,16,0,828.0,94.0,4.1,21.7,606.0,565.51,442.84
2018,6,2,16,15,808.0,91.0,4.1,21.35,557.5,508.48,397.91
2018,6,2,16,30,788.0,88.0,4.1,21.0,509.0,452.0,351.97
2018,6,2,16,45,761.5,85.0,4.1,20.7,458.5,393.72,303.18
2018,6,2,17,0,735.0,82.0,4.1,20.4,408.0,337.27,254.54
2018,6,2,17,15,699.5,77.0,3.95,19.9,356.5,276.63,201.94
2018,6,2,17,30,664.0,72.0,3.8,19.4,305.0,221.0,153.14
2018,6,2,17,45,614.0,66.5,3.7,18.9,255.0,166.09,106.58
2018,6,2,18,0,564.0,61.0,3.6,18.4,205.0,116.83,67.82
2018,6,2,18,15,489.5,54.0,3.4,17.9,159.0,70.72,38.36
2018,6,2,18,30,415.0,47.0,3.2,17.4,113.0,36.53,26.04
2018,6,2,18,45,304.0,36.5,3.05,16.85,76.0,29.35,18.97
2018,6,2,19,0,193.0,26.0,2.9,16.3,39.0,20.62,4.86
2018,6,2,19,15,101.0,14.0,2.8,16.1,20.5,13.34,0.0
2018,6,2,19,30,9.0,2.0,2.7,15.9,2.0,0.0,0.0
2018,6,2,19,45,4.5,1.0,2.55,15.65,1.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,3,4,45,30.5,6.0,2.2,13.05,6.5,0.0,0.0
2018,6,3,5,0,61.0,12.0,2.3,13.2,13.0,11.44,0.0
2018,6,3,5,15,167.5,24.5,2.25,13.45,40.5,19.36,4.34
2018,6,3,5,30,274.0,37.0,2.2,13.7,68.0,28.74,18.76
2018,6,3,5,45,385.0,45.5,2.2,13.95,112.5,35.08,25.21
2018,6,3,6,0,496.0,54.0,2.2,14.2,157.0,70.79,38.95
2018,6,3,6,15,557.5,60.0,2.15,14.55,205.5,114.85,67.52
2018,6,3,6,30,619.0,66.0,2.1,14.9,254.0,166.13,107.94
2018,6,3,6,45,661.5,70.5,2.05,15.25,304.5,218.61,153.29
2018,6,3,7,0,704.0,75.0,2.0,15.6,355.0,277.36,204.79
2018,6,3,7,15,734.5,78.5,2.0,16.0,406.0,333.25,253.97
2018,6,3,7,30,765.0,82.0,2.0,16.4,457.0,391.71,304.11
2018,6,3,7,45,788.5,85.0,2.0,16.8,507.0,448.75,351.75
2018,6,3,8,0,812.0,88.0,2.0,17.2,557.0,507.01,398.71
2018,6,3,8,15,829.0,91.0,2.1,17.5,604.0,562.51,442.59
2018,6,3,8,30,846.0,94.0,2.2,17.8,651.0,617.15,484.57
2018,6,3,8,45,859.0,96.5,2.25,18.15,694.5,668.64,522.73
2018,6,3,9,0,872.0,99.0,2.3,18.5,738.0,719.13,558.55
2018,6,3,9,15,880.5,102.0,2.4,18.7,776.5,765.48,590.07
2018,6,3,9,30,889.0,105.0,2.5,18.9,815.0,809.95,619.97
2018,6,3,9,45,894.5,107.5,2.6,19.1,847.5,849.36,646.1
2018,6,3,10,0,900.0,110.0,2.7,19.3,880.0,886.26,670.37
2018,6,3,10,15,906.0,111.5,2.8,19.45,907.0,919.92,692.46
2018,6,3,10,30,912.0,113.0,2.9,19.6,934.0,950.75,712.59
2018,6,3,10,45,917.0,113.0,3.05,19.7,954.5,976.17,729.63
2018,6,3,11,0,922.0,113.0,3.2,19.8,975.0,998.43,744.62
2018,6,3,11,15,906.5,124.5,3.3,19.9,981.5,1008.9,751.45
2018,6,3,11,30,891.0,136.0,3.4,20.0,988.0,1015.38,755.82
2018,6,3,11,45,859.5,156.0,3.5,20.05,982.0,1010.34,752.78
2018,6,3,12,0,828.0,176.0,3.6,20.1,976.0,1011.58,754.13
2018,6,3,12,15,824.0,178.0,3.7,20.05,972.5,1009.63,753.67
2018,6,3,12,30,820.0,180.0,3.8,20.0,969.0,1004.42,751.13
2018,6,3,12,45,728.5,233.0,3.95,19.95,929.0,966.73,727.01
2018,6,3,13,0,637.0,286.0,4.1,19.9,889.0,921.09,695.86
2018,6,3,13,15,648.5,273.0,4.2,19.8,878.0,908.77,689.27
2018,6,3,13,30,660.0,260.0,4.3,19.7,867.0,893.42,680.29
2018,6,3,13,45,685.5,242.0,4.4,19.55,858.0,882.88,675.17
2018,6,3,14,0,711.0,224.0,4.5,19.4,849.0,868.47,667.19
2018,6,3,14,15,782.0,179.5,4.55,19.25,845.5,859.55,662.57
2018,6,3,14,30,853.0,135.0,4.6,19.1,842.0,847.35,655.64
2018,6,3,14,45,859.5,124.0,4.7,18.95,810.0,806.17,628.25
2018,6,3,15,0,866.0,113.0,4.8,18.8,778.0,766.29,601.56
2018,6,3,15,15,860.0,107.5,4.8,18.8,738.0,719.89,568.87
2018,6,3,15,30,854.0,102.0,4.8,18.8,698.0,671.65,532.79
2018,6,3,15,45,839.5,99.0,4.9,18.4,653.0,619.95,493.85
2018,6,3,16,0,825.0,96.0,5.0,18.0,608.0,566.23,452.13
2018,6,3,16,15,806.5,93.0,5.0,17.75,560.0,510.15,406.7
2018,6,3,16,30,788.0,90.0,5.0,17.5,512.0,454.47,360.21
2018,6,3,16,45,762.0,86.0,5.0,17.25,461.0,395.44,309.77
2018,6,3,17,0,736.0,82.0,5.0,17.0,410.0,338.2,259.5
2018,6,3,17,15,702.0,77.5,5.0,16.65,359.0,278.42,206.53
2018,6,3,17,30,668.0,73.0,5.0,16.3,308.0,223.47,157.32
2018,6,3,17,45,619.0,67.5,5.0,15.9,258.0,168.48,109.85
2018,6,3,18,0,570.0,62.0,5.0,15.5,208.0,119.01,70.22
2018,6,3,18,15,498.5,54.5,4.9,15.2,162.0,72.21,39.6
2018,6,3,18,30,427.0,47.0,4.8,14.9,116.0,36.43,26.26
2018,6,3,18,45,318.5,37.0,4.7,14.55,78.5,29.74,19.56
2018,6,3,19,0,210.0,27.0,4.6,14.2,41.0,21.42,6.22
2018,6,3,19,15,110.0,14.5,4.5,14.05,21.5,13.82,0.0
2018,6,3,19,30,10.0,2.0,4.4,13.9,2.0,0.0,0.0
2018,6,3,19,45,5.0,1.0,4.3,13.8,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,4.15,13.6,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,4.05,13.45,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,4.0,13.35,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,4.0,13.25,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,4.05,13.15,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,4.15,13.05,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,4.35,12.95,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,4.45,12.85,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,4.55,12.75,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,4.65,12.65,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,4.75,12.55,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,5.05,12.45,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,5.15,12.4,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,5.5,12.6,0.0,0.0,0.0
2018,6,4,4,45,44.5,6.5,5.7,12.75,7.5,0.0,0.0
2018,6,4,5,0,89.0,13.0,5.9,12.9,15.0,12.39,0.0
2018,6,4,5,15,217.5,24.5,6.0,13.1,45.0,20.2,5.13
2018,6,4,5,30,346.0,36.0,6.1,13.3,75.0,28.86,18.88
2018,6,4,5,45,435.5,44.0,6.25,13.5,118.0,33.74,24.05
2018,6,4,6,0,525.0,52.0,6.4,13.7,161.0,70.38,37.82
2018,6,4,6,15,583.0,57.5,6.45,13.95,209.5,115.26,67.09
2018,6,4,6,30,641.0,63.0,6.5,14.2,258.0,166.91,108.48
2018,6,4,6,45,681.0,68.0,6.6,14.45,309.0,222.43,157.45
2018,6,4,7,0,721.0,73.0,6.7,14.7,360.0,280.01,209.56
2018,6,4,7,15,750.0,76.5,6.65,14.9,411.0,336.29,260.92
2018,6,4,7,30,779.0,80.0,6.6,15.1,462.0,394.96,313.44
2018,6,4,7,45,802.0,83.0,6.55,15.3,512.0,452.49,363.91
2018,6,4,8,0,825.0,86.0,6.5,15.5,562.0,511.16,413.92
2018,6,4,8,15,815.0,97.5,6.45,15.65,601.0,560.58,455.13
2018,6,4,8,30,805.0,109.0,6.4,15.8,640.0,607.3,492.9
2018,6,4,8,45,747.5,141.5,6.35,15.95,660.0,640.8,518.45
2018,6,4,9,0,690.0,174.0,6.3,16.1,680.0,667.41,537.72
2018,6,4,9,15,795.5,138.0,6.3,16.25,751.0,740.02,594.61
2018,6,4,9,30,901.0,102.0,6.3,16.4,822.0,815.8,649.76
2018,6,4,9,45,820.5,149.5,6.3,16.5,826.0,833.87,661.5
2018,6,4,10,0,740.0,197.0,6.3,16.6,830.0,842.97,666.91
2018,6,4,10,15,765.0,191.0,6.3,16.65,863.5,878.66,692.11
2018,6,4,10,30,790.0,185.0,6.3,16.7,897.0,916.51,718.63
2018,6,4,10,45,860.5,149.5,6.3,16.75,940.5,958.48,747.95
2018,6,4,11,0,931.0,114.0,6.3,16.8,984.0,1007.46,782.06
2018,6,4,11,15,933.5,114.5,6.35,16.75,997.0,1024.67,794.01
2018,6,4,11,30,936.0,115.0,6.4,16.7,1010.0,1038.41,803.76
2018,6,4,11,45,937.0,115.5,6.45,16.7,1016.0,1047.14,809.93
2018,6,4,12,0,938.0,116.0,6.5,16.7,1022.0,1052.29,813.72
2018,6,4,12,15,937.5,115.5,6.55,16.7,1020.0,1051.38,813.35
2018,6,4,12,30,937.0,115.0,6.6,16.7,1018.0,1046.88,810.59
2018,6,4,12,45,935.5,115.0,6.65,16.65,1009.0,1038.31,805.23
2018,6,4,13,0,934.0,115.0,6.7,16.6,1000.0,1026.2,797.45
2018,6,4,13,15,930.5,114.0,6.75,16.6,983.0,1007.69,785.03
2018,6,4,13,30,927.0,113.0,6.8,16.6,966.0,985.81,770.25
2018,6,4,13,45,922.5,112.5,6.8,16.55,943.0,960.25,752.73
2018,6,4,14,0,918.0,112.0,6.8,16.5,920.0,931.59,732.96
2018,6,4,14,15,910.0,111.0,6.8,16.4,889.5,896.48,708.56
2018,6,4,14,30,902.0,110.0,6.8,16.3,859.0,858.81,682.15
2018,6,4,14,45,894.5,108.0,6.8,16.2,823.5,818.17,653.36
2018,6,4,15,0,887.0,106.0,6.8,16.1,788.0,775.34,622.69
2018,6,4,15,15,875.0,104.0,6.8,16.1,746.5,727.33,587.57
2018,6,4,15,30,863.0,102.0,6.8,16.1,705.0,677.95,549.41
2018,6,4,15,45,842.0,100.5,6.85,15.8,657.0,623.38,506.44
2018,6,4,16,0,821.0,99.0,6.9,15.5,609.0,567.39,461.27
2018,6,4,16,15,806.5,95.0,6.9,15.3,562.5,512.61,415.63
2018,6,4,16,30,792.0,91.0,6.9,15.1,516.0,457.81,368.67
2018,6,4,16,45,765.0,87.5,6.85,14.9,465.0,398.67,316.94
2018,6,4,17,0,738.0,84.0,6.8,14.7,414.0,341.41,265.62
2018,6,4,17,15,702.5,80.0,6.8,14.45,363.0,281.51,211.64
2018,6,4,17,30,667.0,76.0,6.8,14.2,312.0,226.63,161.77
2018,6,4,17,45,574.0,73.5,6.75,13.95,253.5,166.71,111.36
2018,6,4,18,0,481.0,71.0,6.7,13.7,195.0,117.51,73.39
2018,6,4,18,15,367.0,61.5,6.6,13.5,144.0,70.75,42.7
2018,6,4,18,30,253.0,52.0,6.5,13.3,93.0,39.47,29.12
2018,6,4,18,45,194.5,39.0,6.4,13.05,64.5,30.2,20.13
2018,6,4,19,0,136.0,26.0,6.3,12.8,36.0,20.51,6.48
2018,6,4,19,15,72.5,14.0,6.25,12.7,19.0,13.34,0.0
2018,6,4,19,30,9.0,2.0,6.2,12.6,2.0,0.0,0.0
2018,6,4,19,45,4.5,1.0,6.15,12.55,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,6.1,12.5,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,6.0,12.45,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,5.8,12.35,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,5.7,12.3,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,5.6,12.3,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,5.5,12.3,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,5.4,12.25,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,5.3,12.2,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,5.25,12.2,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,5.2,12.2,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,5.15,12.15,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,5.1,12.1,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,5.1,12.05,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,5.1,11.95,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,5.15,11.85,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,5.2,11.8,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,5.25,11.8,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,5.3,11.8,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,5.35,11.75,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,5.4,11.7,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,5.5,11.7,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,5.6,11.7,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,5.65,11.7,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,5.7,11.7,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,5.7,11.7,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,5.7,11.7,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,5.7,11.7,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,5.7,11.7,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,5.7,11.7,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,5.7,11.7,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,5.85,11.75,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,6.0,11.8,0.0,0.0,0.0
2018,6,5,4,45,24.5,6.5,6.15,11.9,7.0,0.0,0.0
2018,6,5,5,0,49.0,13.0,6.3,12.0,14.0,12.39,0.0
2018,6,5,5,15,153.0,28.0,6.35,12.15,43.0,22.23,6.58
2018,6,5,5,30,257.0,43.0,6.4,12.3,72.0,33.58,23.01
2018,6,5,5,45,324.5,54.5,6.5,12.4,110.0,41.62,31.11
2018,6,5,6,0,392.0,66.0,6.6,12.5,148.0,74.44,45.67
2018,6,5,6,15,318.5,87.0,6.55,12.65,165.0,110.19,74.72
2018,6,5,6,30,245.0,108.0,6.5,12.8,182.0,138.08,101.79
2018,6,5,6,45,256.0,129.0,6.45,12.95,219.0,175.86,134.7
2018,6,5,7,0,267.0,150.0,6.4,13.1,256.0,215.03,169.04
2018,6,5,7,15,341.5,158.0,6.3,13.3,313.0,265.71,211.51
2018,6,5,7,30,416.0,166.0,6.2,13.5,370.0,326.14,262.33
2018,6,5,7,45,412.5,187.5,6.15,13.7,407.5,369.83,299.67
2018,6,5,8,0,409.0,209.0,6.1,13.9,445.0,412.63,335.29
2018,6,5,8,15,395.0,232.0,6.0,14.05,475.5,449.93,365.51
2018,6,5,8,30,381.0,255.0,5.9,14.2,506.0,481.32,390.26
2018,6,5,8,45,285.5,294.0,5.85,14.4,489.0,475.62,383.8
2018,6,5,9,0,190.0,333.0,5.8,14.6,472.0,456.1,365.89
2018,6,5,9,15,156.0,354.0,5.7,14.7,472.5,460.67,367.94
2018,6,5,9,30,122.0,375.0,5.6,14.8,473.0,462.11,367.28
2018,6,5,9,45,169.5,389.0,5.55,14.95,531.0,520.84,413.02
2018,6,5,10,0,217.0,403.0,5.5,15.1,589.0,582.31,460.09
2018,6,5,10,15,319.5,389.0,5.5,15.15,672.0,673.96,531.2
2018,6,5,10,30,422.0,375.0,5.5,15.2,755.0,769.9,604.04
2018,6,5,10,45,388.5,393.0,5.45,15.3,749.0,761.09,595.37
2018,6,5,11,0,355.0,411.0,5.4,15.4,743.0,755.82,589.66
2018,6,5,11,15,399.5,401.5,5.4,15.4,780.0,802.84,624.92
2018,6,5,11,30,444.0,392.0,5.4,15.4,817.0,843.0,654.83
2018,6,5,11,45,382.0,413.5,5.4,15.4,780.5,799.99,621.58
2018,6,5,12,0,320.0,435.0,5.4,15.4,744.0,761.91,591.96
2018,6,5,12,15,322.0,430.5,5.45,15.35,741.0,759.43,590.79
2018,6,5,12,30,324.0,426.0,5.5,15.3,738.0,755.37,588.36
2018,6,5,12,45,216.5,444.5,5.55,15.25,652.0,657.07,512.96
2018,6,5,13,0,109.0,463.0,5.6,15.2,566.0,559.46,436.89
2018,6,5,13,15,129.5,458.5,5.65,15.15,579.0,580.55,454.19
2018,6,5,13,30,150.0,454.0,5.7,15.1,592.0,591.66,463.68
2018,6,5,13,45,320.0,374.0,5.75,15.05,659.0,670.13,529.28
2018,6,5,14,0,490.0,294.0,5.8,15.0,726.0,739.3,586.64
2018,6,5,14,15,700.5,202.0,5.75,15.0,796.5,815.17,648.34
2018,6,5,14,30,911.0,110.0,5.7,15.0,867.0,866.36,686.52
2018,6,5,14,45,903.0,108.0,5.7,14.95,831.0,825.06,657.01
2018,6,5,15,0,895.0,106.0,5.7,14.9,795.0,781.58,626.1
2018,6,5,15,15,883.5,103.5,5.7,14.9,753.5,733.15,591.03
2018,6,5,15,30,872.0,101.0,5.7,14.9,712.0,683.29,552.93
2018,6,5,15,45,857.0,98.5,5.7,14.7,666.0,630.09,511.13
2018,6,5,16,0,842.0,96.0,5.7,14.5,620.0,576.74,468.08
2018,6,5,16,15,821.5,93.5,5.7,14.4,571.0,519.34,420.48
2018,6,5,16,30,801.0,91.0,5.7,14.3,522.0,462.51,372.02
2018,6,5,16,45,774.0,87.5,5.7,14.15,470.5,402.9,320.14
2018,6,5,17,0,747.0,84.0,5.7,14.0,419.0,345.16,268.56
2018,6,5,17,15,709.0,80.5,5.7,13.8,367.0,284.5,214.07
2018,6,5,17,30,671.0,77.0,5.7,13.6,315.0,229.12,163.88
2018,6,5,17,45,617.5,71.0,5.65,13.35,263.5,172.64,114.67
2018,6,5,18,0,564.0,65.0,5.6,13.1,212.0,122.22,73.83
2018,6,5,18,15,489.0,58.0,5.55,12.9,165.5,75.94,43.09
2018,6,5,18,30,414.0,51.0,5.5,12.7,119.0,39.96,29.66
2018,6,5,18,45,304.0,40.0,5.4,12.45,81.0,32.45,22.18
2018,6,5,19,0,194.0,29.0,5.3,12.2,43.0,23.01,8.67
2018,6,5,19,15,102.0,15.5,5.3,12.15,22.5,14.77,0.0
2018,6,5,19,30,10.0,2.0,5.3,12.1,2.0,0.0,0.0
2018,6,5,19,45,5.0,1.0,5.25,12.05,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,5.15,11.95,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,5.05,11.9,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,5.0,11.9,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,5.0,11.85,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,4.75,11.8,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,4.4,11.75,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,4.35,11.7,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,4.5,11.75,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,4.7,11.85,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,4.85,11.95,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,4.95,12.05,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,5.0,12.1,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,5.0,12.1,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,5.0,12.1,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,4.95,12.15,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,4.95,12.25,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,6,6,4,45,6.0,4.0,5.0,12.35,4.0,0.0,0.0
2018,6,6,5,0,12.0,8.0,5.0,12.4,8.0,7.63,0.0
2018,6,6,5,15,6.0,19.0,5.05,12.5,19.0,17.5,4.18
2018,6,6,5,30,0.0,30.0,5.1,12.6,30.0,27.69,17.99
2018,6,6,5,45,2.5,49.0,5.1,12.7,49.5,44.2,33.36
2018,6,6,6,0,5.0,68.0,5.1,12.8,69.0,61.51,46.72
2018,6,6,6,15,13.5,76.0,5.15,12.95,80.0,70.9,54.58
2018,6,6,6,30,22.0,84.0,5.2,13.1,91.0,80.61,62.56
2018,6,6,6,45,11.5,68.0,5.2,13.2,71.5,65.92,50.49
2018,6,6,7,0,1.0,52.0,5.2,13.3,52.0,48.62,36.0
2018,6,6,7,15,6.5,97.0,5.2,13.5,100.0,92.35,72.83
2018,6,6,7,30,12.0,142.0,5.2,13.7,148.0,136.43,109.41
2018,6,6,7,45,33.5,181.5,5.25,13.85,200.5,184.72,148.97
2018,6,6,8,0,55.0,221.0,5.3,14.0,253.0,235.1,189.89
2018,6,6,8,15,59.5,243.5,5.3,14.2,280.5,262.59,211.68
2018,6,6,8,30,64.0,266.0,5.3,14.4,308.0,290.57,233.66
2018,6,6,8,45,75.5,292.0,5.35,14.55,345.0,326.94,262.3
2018,6,6,9,0,87.0,318.0,5.4,14.7,382.0,364.37,291.5
2018,6,6,9,15,55.5,301.0,5.4,14.85,342.5,329.11,262.33
2018,6,6,9,30,24.0,284.0,5.4,15.0,303.0,290.88,230.75
2018,6,6,9,45,32.5,312.5,5.45,15.1,339.5,327.12,259.18
2018,6,6,10,0,41.0,341.0,5.5,15.2,376.0,364.04,287.77
2018,6,6,10,15,47.5,368.5,5.55,15.3,410.5,398.79,314.38
2018,6,6,10,30,54.0,396.0,5.6,15.4,445.0,433.89,341.08
2018,6,6,10,45,51.0,402.0,5.6,15.45,449.0,438.99,344.41
2018,6,6,11,0,48.0,408.0,5.6,15.5,453.0,443.73,347.57
2018,6,6,11,15,56.5,423.5,5.65,15.55,477.0,468.74,366.72
2018,6,6,11,30,65.0,439.0,5.7,15.6,501.0,493.73,385.75
2018,6,6,11,45,67.0,440.5,5.75,15.65,505.0,498.08,388.94
2018,6,6,12,0,69.0,442.0,5.8,15.7,509.0,502.03,391.95
2018,6,6,12,15,118.0,461.0,5.8,15.7,575.0,578.91,451.56
2018,6,6,12,30,167.0,480.0,5.8,15.7,641.0,645.69,502.72
2018,6,6,12,45,318.5,409.5,5.8,15.7,713.0,730.14,570.84
2018,6,6,13,0,470.0,339.0,5.8,15.7,785.0,810.27,634.59
2018,6,6,13,15,640.5,259.0,5.8,15.65,855.5,886.85,695.67
2018,6,6,13,30,811.0,179.0,5.8,15.6,926.0,949.37,741.94
2018,6,6,13,45,819.5,170.0,5.8,15.6,908.5,929.42,727.92
2018,6,6,14,0,828.0,161.0,5.8,15.6,891.0,906.05,711.89
2018,6,6,14,15,819.0,159.0,5.8,15.55,861.0,871.22,687.64
2018,6,6,14,30,810.0,157.0,5.8,15.5,831.0,834.14,661.66
2018,6,6,14,45,798.0,155.0,5.85,15.45,795.0,792.66,632.44
2018,6,6,15,0,786.0,153.0,5.9,15.4,759.0,749.57,601.66
2018,6,6,15,15,771.5,150.0,5.9,15.4,718.5,702.39,565.68
2018,6,6,15,30,757.0,147.0,5.9,15.4,678.0,654.74,528.66
2018,6,6,15,45,737.5,143.5,6.0,15.15,633.0,602.1,487.72
2018,6,6,16,0,718.0,140.0,6.1,14.9,588.0,549.59,445.79
2018,6,6,16,15,692.0,136.5,6.15,14.7,540.0,494.13,400.23
2018,6,6,16,30,666.0,133.0,6.2,14.5,492.0,440.04,354.63
2018,6,6,16,45,633.5,127.5,6.2,14.3,442.0,383.06,305.66
2018,6,6,17,0,601.0,122.0,6.2,14.1,392.0,328.78,257.98
2018,6,6,17,15,559.5,114.5,6.15,13.9,342.0,272.98,208.69
2018,6,6,17,30,518.0,107.0,6.1,13.7,292.0,219.76,161.63
2018,6,6,17,45,463.0,97.5,6.05,13.45,243.5,168.54,117.87
2018,6,6,18,0,408.0,88.0,6.0,13.2,195.0,123.55,81.78
2018,6,6,18,15,334.0,76.0,5.9,13.05,151.0,81.68,52.89
2018,6,6,18,30,260.0,64.0,5.8,12.9,107.0,48.96,37.58
2018,6,6,18,45,174.0,47.0,5.7,12.7,71.5,37.84,26.82
2018,6,6,19,0,88.0,30.0,5.6,12.5,36.0,24.54,10.23
2018,6,6,19,15,45.0,16.0,5.6,12.5,19.0,15.25,0.0
2018,6,6,19,30,2.0,2.0,5.6,12.5,2.0,0.0,0.0
2018,6,6,19,45,1.0,1.0,5.55,12.45,1.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,5.5,12.4,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,5.5,12.4,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,5.5,12.4,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,5.5,12.35,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,5.5,12.3,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,5.45,12.3,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,5.4,12.3,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,5.4,12.3,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,5.4,12.3,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,5.35,12.3,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,5.3,12.3,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,5.25,12.35,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,5.15,12.4,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,5.05,12.4,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,5.05,12.4,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,5.1,12.35,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,5.1,12.25,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,5.1,12.2,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,5.05,12.15,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,5.0,12.1,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,4.95,12.1,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,4.9,12.1,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,4.85,12.05,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,4.75,11.95,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,4.7,11.95,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,6,7,4,45,1.0,2.5,4.75,12.05,2.5,0.0,0.0
2018,6,7,5,0,2.0,5.0,4.8,12.1,5.0,4.77,0.0
2018,6,7,5,15,1.0,12.5,4.85,12.2,12.5,11.59,0.98
2018,6,7,5,30,0.0,20.0,4.9,12.3,20.0,18.55,10.23
2018,6,7,5,45,0.0,32.5,4.95,12.45,32.5,30.18,21.05
2018,6,7,6,0,0.0,45.0,5.0,12.6,45.0,41.82,30.16
2018,6,7,6,15,11.5,71.5,5.05,12.8,75.0,66.82,51.23
2018,6,7,6,30,23.0,98.0,5.1,13.0,105.0,92.77,72.89
2018,6,7,6,45,150.0,122.0,5.1,13.15,181.0,145.39,112.74
2018,6,7,7,0,277.0,146.0,5.1,13.3,257.0,213.94,167.43
2018,6,7,7,15,310.0,163.5,5.1,13.55,303.0,259.28,206.05
2018,6,7,7,30,343.0,181.0,5.1,13.8,349.0,308.15,247.32
2018,6,7,7,45,344.5,202.5,5.05,14.0,386.5,349.65,282.24
2018,6,7,8,0,346.0,224.0,5.0,14.2,424.0,390.94,316.12
2018,6,7,8,15,367.5,238.5,4.95,14.4,467.0,436.54,352.8
2018,6,7,8,30,389.0,253.0,4.9,14.6,510.0,483.6,389.93
2018,6,7,8,45,551.0,214.0,4.85,14.8,604.0,577.72,465.18
2018,6,7,9,0,713.0,175.0,4.8,15.0,698.0,682.9,547.3
2018,6,7,9,15,772.0,159.5,4.9,15.15,753.5,741.83,592.46
2018,6,7,9,30,831.0,144.0,5.0,15.3,809.0,804.23,637.99
2018,6,7,9,45,851.5,139.5,5.1,15.4,845.5,847.55,668.61
2018,6,7,10,0,872.0,135.0,5.2,15.5,882.0,884.5,694.53
2018,6,7,10,15,879.5,137.0,5.3,15.6,910.5,919.18,718.76
2018,6,7,10,30,887.0,139.0,5.4,15.7,939.0,951.21,741.05
2018,6,7,10,45,892.5,140.0,5.55,15.75,960.0,977.59,759.8
2018,6,7,11,0,898.0,141.0,5.7,15.8,981.0,1000.91,776.47
2018,6,7,11,15,903.0,140.0,5.65,15.8,995.0,1018.64,788.04
2018,6,7,11,30,908.0,139.0,5.6,15.8,1009.0,1033.08,797.37
2018,6,7,11,45,911.5,138.0,5.6,15.8,1015.5,1042.69,803.77
2018,6,7,12,0,915.0,137.0,5.6,15.8,1022.0,1048.86,807.91
2018,6,7,12,15,914.0,137.5,5.6,15.85,1020.5,1048.56,807.49
2018,6,7,12,30,913.0,138.0,5.6,15.9,1019.0,1044.78,804.81
2018,6,7,12,45,911.0,138.0,5.6,15.95,1010.0,1036.07,798.8
2018,6,7,13,0,909.0,138.0,5.6,16.0,1001.0,1023.92,790.53
2018,6,7,13,15,907.5,136.0,5.65,16.0,985.0,1006.92,779.44
2018,6,7,13,30,906.0,134.0,5.7,16.0,969.0,986.57,766.05
2018,6,7,13,45,903.0,131.5,5.7,16.05,946.5,961.08,748.55
2018,6,7,14,0,900.0,129.0,5.7,16.1,924.0,932.47,728.84
2018,6,7,14,15,894.5,126.5,5.75,16.05,894.0,898.74,705.95
2018,6,7,14,30,889.0,124.0,5.8,16.0,864.0,862.33,680.96
2018,6,7,14,45,881.5,120.5,5.8,15.95,828.0,820.85,651.8
2018,6,7,15,0,874.0,117.0,5.8,15.9,792.0,777.2,620.8
2018,6,7,15,15,861.5,115.0,5.8,15.9,750.5,729.52,586.34
2018,6,7,15,30,849.0,113.0,5.8,15.9,709.0,682.26,549.83
2018,6,7,15,45,835.0,109.5,5.8,15.7,664.0,629.29,508.43
2018,6,7,16,0,821.0,106.0,5.8,15.5,619.0,575.7,465.48
2018,6,7,16,15,802.0,102.0,5.75,15.3,570.0,518.69,418.54
2018,6,7,16,30,783.0,98.0,5.7,15.1,521.0,462.13,370.66
2018,6,7,16,45,756.5,94.0,5.65,14.95,470.0,403.23,319.62
2018,6,7,17,0,730.0,90.0,5.6,14.8,419.0,344.5,267.57
2018,6,7,17,15,694.0,84.5,5.55,14.6,367.0,285.07,214.38
2018,6,7,17,30,658.0,79.0,5.5,14.4,315.0,229.14,163.97
2018,6,7,17,45,607.5,73.0,5.5,14.2,264.5,173.91,115.87
2018,6,7,18,0,557.0,67.0,5.5,14.0,214.0,124.38,75.64
2018,6,7,18,15,483.5,59.0,5.35,13.75,167.0,77.57,44.17
2018,6,7,18,30,410.0,51.0,5.2,13.5,120.0,39.74,29.4
2018,6,7,18,45,302.0,40.0,5.05,13.25,82.0,32.22,22.02
2018,6,7,19,0,194.0,29.0,4.9,13.0,44.0,22.94,9.67
2018,6,7,19,15,102.0,15.5,4.75,12.85,23.0,14.77,0.0
2018,6,7,19,30,10.0,2.0,4.6,12.7,2.0,0.0,0.0
2018,6,7,19,45,5.0,1.0,4.5,12.6,1.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,4.3,12.45,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,4.15,12.35,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,4.05,12.25,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.95,12.15,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.85,12.1,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.75,12.05,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.65,11.9,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,3.6,11.85,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,3.5,11.75,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,3.55,11.7,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,3.65,11.9,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,8,4,45,32.5,6.0,3.8,12.3,7.0,0.0,0.0
2018,6,8,5,0,65.0,12.0,3.9,12.5,14.0,11.44,0.0
2018,6,8,5,15,168.0,26.0,4.05,12.75,42.5,20.54,6.25
2018,6,8,5,30,271.0,40.0,4.2,13.0,71.0,31.11,20.91
2018,6,8,5,45,311.0,48.0,4.3,13.3,100.5,36.42,26.47
2018,6,8,6,0,351.0,56.0,4.4,13.6,130.0,63.47,37.61
2018,6,8,6,15,175.5,61.0,4.4,13.8,98.0,73.12,49.2
2018,6,8,6,30,0.0,66.0,4.4,14.0,66.0,61.26,46.83
2018,6,8,6,45,0.0,87.0,4.35,14.25,87.0,80.45,63.04
2018,6,8,7,0,0.0,108.0,4.3,14.5,108.0,99.79,79.1
2018,6,8,7,15,11.5,139.0,4.3,14.75,144.5,132.31,105.7
2018,6,8,7,30,23.0,170.0,4.3,15.0,181.0,166.37,133.34
2018,6,8,7,45,92.0,205.5,4.3,15.2,257.5,233.37,187.51
2018,6,8,8,0,161.0,241.0,4.3,15.4,334.0,309.86,248.94
2018,6,8,8,15,228.0,258.0,4.3,15.65,402.0,376.32,301.8
2018,6,8,8,30,295.0,275.0,4.3,15.9,470.0,446.77,357.15
2018,6,8,8,45,240.0,303.5,4.35,16.1,469.0,453.84,361.18
2018,6,8,9,0,185.0,332.0,4.4,16.3,468.0,450.93,357.29
2018,6,8,9,15,246.0,319.0,4.4,16.55,510.0,498.2,394.33
2018,6,8,9,30,307.0,306.0,4.4,16.8,552.0,544.83,430.43
2018,6,8,9,45,467.0,264.5,4.4,17.0,656.0,654.77,515.71
2018,6,8,10,0,627.0,223.0,4.4,17.2,760.0,769.97,602.43
2018,6,8,10,15,695.5,203.0,4.4,17.4,816.0,830.73,645.53
2018,6,8,10,30,764.0,183.0,4.4,17.6,872.0,888.73,685.08
2018,6,8,10,45,750.0,196.5,4.4,17.75,885.5,906.93,696.41
2018,6,8,11,0,736.0,210.0,4.4,17.9,899.0,927.03,709.37
2018,6,8,11,15,518.5,298.0,4.4,18.05,786.5,815.01,625.97
2018,6,8,11,30,301.0,386.0,4.4,18.2,674.0,688.51,528.89
2018,6,8,11,45,212.5,432.5,4.45,18.35,636.5,642.51,492.8
2018,6,8,12,0,124.0,479.0,4.5,18.5,599.0,602.52,460.17
2018,6,8,12,15,202.5,454.0,4.6,18.55,649.5,655.38,502.0
2018,6,8,12,30,281.0,429.0,4.7,18.6,700.0,715.21,547.93
2018,6,8,12,45,482.5,334.0,4.8,18.65,794.5,823.38,632.25
2018,6,8,13,0,684.0,239.0,4.9,18.7,889.0,919.42,705.6
2018,6,8,13,15,458.0,339.5,4.95,18.65,771.5,790.74,608.36
2018,6,8,13,30,232.0,440.0,5.0,18.6,654.0,654.12,503.39
2018,6,8,13,45,370.0,362.0,5.1,18.55,693.5,703.58,545.79
2018,6,8,14,0,508.0,284.0,5.2,18.5,733.0,745.27,581.27
2018,6,8,14,15,694.5,198.0,5.2,18.45,789.5,806.15,630.55
2018,6,8,14,30,881.0,112.0,5.2,18.4,846.0,844.12,658.82
2018,6,8,14,45,873.5,108.5,5.25,18.3,810.5,802.99,630.3
2018,6,8,15,0,866.0,105.0,5.3,18.2,775.0,759.71,600.32
2018,6,8,15,15,854.0,103.5,5.3,18.2,734.5,713.3,567.21
2018,6,8,15,30,842.0,102.0,5.3,18.2,694.0,665.55,531.17
2018,6,8,15,45,829.0,98.0,5.3,17.85,649.5,613.67,491.37
2018,6,8,16,0,816.0,94.0,5.3,17.5,605.0,561.44,450.16
2018,6,8,16,15,800.5,90.0,5.25,17.25,558.0,506.61,405.43
2018,6,8,16,30,785.0,86.0,5.2,17.0,511.0,451.87,359.47
2018,6,8,16,45,763.5,81.5,5.15,16.75,462.0,394.53,310.15
2018,6,8,17,0,742.0,77.0,5.1,16.5,413.0,338.48,260.6
2018,6,8,17,15,712.0,72.5,5.0,16.2,363.0,281.44,209.52
2018,6,8,17,30,682.0,68.0,4.9,15.9,313.0,227.18,160.51
2018,6,8,17,45,640.5,62.5,4.8,15.6,264.0,170.81,111.23
2018,6,8,18,0,599.0,57.0,4.7,15.3,215.0,120.95,70.47
2018,6,8,18,15,528.0,51.0,4.55,15.0,168.5,73.59,38.93
2018,6,8,18,30,457.0,45.0,4.4,14.7,122.0,34.66,24.83
2018,6,8,18,45,340.0,35.0,4.25,14.4,82.0,27.37,17.81
2018,6,8,19,0,223.0,25.0,4.1,14.1,42.0,20.18,8.16
2018,6,8,19,15,127.5,15.0,4.05,13.95,23.0,14.3,0.0
2018,6,8,19,30,32.0,5.0,4.0,13.8,4.0,0.0,0.0
2018,6,8,19,45,16.0,2.5,3.95,13.65,2.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,3.8,13.45,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,3.65,13.3,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.55,13.15,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,3.25,13.05,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,3.35,13.25,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,9,4,45,4.0,3.5,3.7,13.35,3.5,0.0,0.0
2018,6,9,5,0,8.0,7.0,3.9,13.4,7.0,6.67,0.0
2018,6,9,5,15,4.0,16.0,4.1,13.5,16.0,14.85,3.02
2018,6,9,5,30,0.0,25.0,4.3,13.6,25.0,23.21,14.14
2018,6,9,5,45,0.0,30.0,4.45,13.75,30.0,27.85,18.88
2018,6,9,6,0,0.0,35.0,4.6,13.9,35.0,32.49,22.07
2018,6,9,6,15,0.0,55.5,4.75,14.0,55.5,51.56,38.51
2018,6,9,6,30,0.0,76.0,4.9,14.1,76.0,70.17,54.41
2018,6,9,6,45,54.5,108.5,5.0,14.2,130.5,111.75,87.51
2018,6,9,7,0,109.0,141.0,5.1,14.3,185.0,160.73,127.23
2018,6,9,7,15,251.5,155.5,5.15,14.4,274.0,231.38,183.65
2018,6,9,7,30,394.0,170.0,5.2,14.5,363.0,319.63,255.57
2018,6,9,7,45,470.0,167.0,5.2,14.55,421.5,375.57,302.37
2018,6,9,8,0,546.0,164.0,5.2,14.6,480.0,438.65,354.73
2018,6,9,8,15,532.5,186.0,5.25,14.7,515.5,482.17,390.31
2018,6,9,8,30,519.0,208.0,5.3,14.8,551.0,523.38,423.14
2018,6,9,8,45,533.5,220.0,5.35,14.95,592.5,571.05,460.53
2018,6,9,9,0,548.0,232.0,5.4,15.1,634.0,618.75,497.23
2018,6,9,9,15,498.5,268.0,5.5,15.3,648.5,641.84,513.23
2018,6,9,9,30,449.0,304.0,5.6,15.5,663.0,659.47,524.74
2018,6,9,9,45,472.0,311.0,5.65,15.7,702.5,703.6,557.65
2018,6,9,10,0,495.0,318.0,5.7,15.9,742.0,747.74,590.08
2018,6,9,10,15,603.0,277.0,5.8,16.1,809.5,820.71,646.27
2018,6,9,10,30,711.0,236.0,5.9,16.3,877.0,896.65,703.53
2018,6,9,10,45,685.0,258.5,6.0,16.5,887.5,911.96,713.07
2018,6,9,11,0,659.0,281.0,6.1,16.7,898.0,923.38,719.84
2018,6,9,11,15,678.0,276.0,6.25,16.8,918.5,948.15,738.31
2018,6,9,11,30,697.0,271.0,6.4,16.9,939.0,970.63,755.06
2018,6,9,11,45,561.0,330.0,6.55,17.0,870.0,900.3,700.66
2018,6,9,12,0,425.0,389.0,6.7,17.1,801.0,826.4,643.17
2018,6,9,12,15,400.0,408.0,6.8,17.05,795.0,820.28,638.43
2018,6,9,12,30,375.0,427.0,6.9,17.0,789.0,805.9,627.53
2018,6,9,12,45,533.0,349.0,7.0,17.0,858.5,887.57,693.06
2018,6,9,13,0,691.0,271.0,7.1,17.0,928.0,957.56,749.18
2018,6,9,13,15,630.5,295.0,7.2,16.9,886.5,911.7,714.82
2018,6,9,13,30,570.0,319.0,7.3,16.8,845.0,865.31,680.2
2018,6,9,13,45,543.5,323.0,7.4,16.75,814.5,830.8,655.05
2018,6,9,14,0,517.0,327.0,7.5,16.7,784.0,795.39,628.97
2018,6,9,14,15,462.0,333.5,7.55,16.55,732.0,737.35,585.12
2018,6,9,14,30,407.0,340.0,7.6,16.4,680.0,680.87,542.0
2018,6,9,14,45,407.0,324.0,7.65,16.3,651.5,648.64,518.41
2018,6,9,15,0,407.0,308.0,7.7,16.2,623.0,615.14,493.47
2018,6,9,15,15,409.0,289.0,7.7,16.2,591.5,579.04,466.0
2018,6,9,15,30,411.0,270.0,7.7,16.2,560.0,541.7,437.15
2018,6,9,15,45,450.5,237.5,7.8,15.9,536.0,513.68,416.34
2018,6,9,16,0,490.0,205.0,7.9,15.6,512.0,480.94,390.88
2018,6,9,16,15,463.0,195.0,7.9,15.4,467.0,430.12,349.16
2018,6,9,16,30,436.0,185.0,7.9,15.2,422.0,381.24,308.33
2018,6,9,16,45,450.5,161.5,7.85,15.05,385.5,339.14,272.02
2018,6,9,17,0,465.0,138.0,7.8,14.9,349.0,295.02,232.89
2018,6,9,17,15,433.0,125.0,7.75,14.65,303.0,244.69,188.77
2018,6,9,17,30,401.0,112.0,7.7,14.4,257.0,197.73,147.47
2018,6,9,17,45,370.0,97.5,7.65,14.2,215.0,153.16,108.83
2018,6,9,18,0,339.0,83.0,7.6,14.0,173.0,112.21,75.01
2018,6,9,18,15,301.5,69.0,7.5,13.75,136.5,75.0,47.9
2018,6,9,18,30,264.0,55.0,7.4,13.5,100.0,42.33,31.72
2018,6,9,18,45,200.0,41.5,7.3,13.3,69.5,32.03,21.92
2018,6,9,19,0,136.0,28.0,7.2,13.1,39.0,22.0,9.81
2018,6,9,19,15,74.5,16.0,7.1,13.0,21.5,15.25,0.0
2018,6,9,19,30,13.0,4.0,7.0,12.9,4.0,0.0,0.0
2018,6,9,19,45,6.5,2.0,6.85,12.8,2.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,6.7,12.7,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,6.6,12.7,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,6.5,12.7,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,6.4,12.7,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,6.3,12.7,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,6.15,12.6,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,5.85,12.45,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,5.7,12.4,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,5.6,12.3,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,5.5,12.2,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,5.35,12.15,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,5.0,11.9,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,4.95,11.85,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,4.85,11.7,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,4.8,11.6,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,4.7,11.55,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,4.55,11.2,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,4.55,11.1,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,4.6,11.05,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,4.6,10.95,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,4.6,10.9,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,4.6,10.9,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,4.6,10.9,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,4.65,11.05,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,4.7,11.2,0.0,0.0,0.0
2018,6,10,4,45,24.5,6.0,4.7,11.35,6.5,0.0,0.0
2018,6,10,5,0,49.0,12.0,4.7,11.5,13.0,11.44,0.0
2018,6,10,5,15,127.5,25.5,4.7,11.8,38.0,20.09,6.24
2018,6,10,5,30,206.0,39.0,4.7,12.1,63.0,30.22,20.25
2018,6,10,5,45,296.5,49.0,4.7,12.4,101.5,37.18,27.24
2018,6,10,6,0,387.0,59.0,4.7,12.7,140.0,68.05,40.68
2018,6,10,6,15,438.0,68.5,4.65,13.05,183.5,107.35,67.01
2018,6,10,6,30,489.0,78.0,4.6,13.4,227.0,152.69,103.11
2018,6,10,6,45,502.5,92.0,4.5,13.75,269.5,199.53,144.59
2018,6,10,7,0,516.0,106.0,4.4,14.1,312.0,247.74,187.84
2018,6,10,7,15,547.0,114.5,4.3,14.4,359.5,298.01,232.11
2018,6,10,7,30,578.0,123.0,4.2,14.7,407.0,351.22,278.09
2018,6,10,7,45,622.0,124.5,4.1,15.0,459.0,406.34,324.58
2018,6,10,8,0,666.0,126.0,4.0,15.3,511.0,465.11,372.99
2018,6,10,8,15,656.5,144.0,3.9,15.55,550.0,513.29,411.61
2018,6,10,8,30,647.0,162.0,3.8,15.8,589.0,559.21,447.2
2018,6,10,8,45,666.5,169.0,3.7,16.1,634.5,611.17,486.58
2018,6,10,9,0,686.0,176.0,3.6,16.4,680.0,663.25,524.96
2018,6,10,9,15,765.5,151.0,3.6,16.6,741.0,726.99,573.0
2018,6,10,9,30,845.0,126.0,3.6,16.8,802.0,791.89,618.51
2018,6,10,9,45,858.0,125.5,3.6,17.05,836.5,832.99,645.79
2018,6,10,10,0,871.0,125.0,3.6,17.3,871.0,872.21,671.61
2018,6,10,10,15,888.0,120.0,3.65,17.45,901.0,908.43,695.64
2018,6,10,10,30,905.0,115.0,3.7,17.6,931.0,942.49,718.06
2018,6,10,10,45,910.0,114.5,3.75,17.8,951.0,967.41,733.99
2018,6,10,11,0,915.0,114.0,3.8,18.0,971.0,989.21,747.86
2018,6,10,11,15,918.5,113.5,3.95,18.05,984.0,1006.34,759.7
2018,6,10,11,30,922.0,113.0,4.1,18.1,997.0,1020.09,769.36
2018,6,10,11,45,924.0,112.5,4.25,18.15,1003.0,1028.93,775.81
2018,6,10,12,0,926.0,112.0,4.4,18.2,1009.0,1034.28,780.08
2018,6,10,12,15,925.0,111.5,4.65,18.15,1006.5,1033.14,781.8
2018,6,10,12,30,924.0,111.0,4.9,18.1,1004.0,1028.48,781.12
2018,6,10,12,45,922.0,111.0,5.1,18.05,995.0,1019.83,777.23
2018,6,10,13,0,920.0,111.0,5.3,18.0,986.0,1007.7,770.93
2018,6,10,13,15,916.0,110.5,5.45,17.95,969.5,989.75,760.16
2018,6,10,13,30,912.0,110.0,5.6,17.9,953.0,968.52,747.05
2018,6,10,13,45,907.0,109.0,5.75,17.8,929.5,942.68,730.73
2018,6,10,14,0,902.0,108.0,5.9,17.7,906.0,913.84,712.12
2018,6,10,14,15,895.5,106.5,6.0,17.6,876.5,880.34,689.72
2018,6,10,14,30,889.0,105.0,6.1,17.5,847.0,844.23,665.21
2018,6,10,14,45,880.5,102.5,6.2,17.35,811.5,803.12,636.87
2018,6,10,15,0,872.0,100.0,6.3,17.2,776.0,759.93,606.64
2018,6,10,15,15,860.5,98.5,6.3,17.2,736.0,713.73,573.12
2018,6,10,15,30,849.0,97.0,6.3,17.2,696.0,666.15,536.86
2018,6,10,15,45,836.0,93.5,6.4,16.8,651.5,614.53,496.94
2018,6,10,16,0,823.0,90.0,6.5,16.4,607.0,562.17,455.26
2018,6,10,16,15,807.0,86.0,6.55,16.15,559.5,507.11,409.82
2018,6,10,16,30,791.0,82.0,6.6,15.9,512.0,451.89,362.93
2018,6,10,16,45,768.5,78.5,6.6,15.65,463.0,394.88,313.24
2018,6,10,17,0,746.0,75.0,6.6,15.4,414.0,339.22,263.43
2018,6,10,17,15,715.0,70.5,6.55,15.15,364.0,281.7,211.38
2018,6,10,17,30,684.0,66.0,6.5,14.9,314.0,227.05,161.56
2018,6,10,17,45,640.0,61.5,6.4,14.6,265.0,171.09,112.24
2018,6,10,18,0,596.0,57.0,6.3,14.3,216.0,121.83,71.66
2018,6,10,18,15,530.5,50.5,6.1,14.1,170.0,74.46,39.4
2018,6,10,18,30,465.0,44.0,5.9,13.9,124.0,34.84,25.09
2018,6,10,18,45,363.5,35.5,5.7,13.65,86.0,27.71,18.22
2018,6,10,19,0,262.0,27.0,5.5,13.4,48.0,22.01,10.12
2018,6,10,19,15,146.0,16.0,5.35,13.35,26.5,15.25,0.0
2018,6,10,19,30,30.0,5.0,5.2,13.3,5.0,0.0,0.0
2018,6,10,19,45,15.0,2.5,5.1,13.2,2.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,4.95,13.05,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,4.85,12.95,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,4.75,12.85,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,4.65,12.75,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,4.55,12.65,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,4.5,12.55,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,4.55,12.45,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,4.55,12.35,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,4.45,12.3,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,4.35,12.3,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,4.25,12.25,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,4.15,12.2,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,4.15,12.35,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,6,11,4,45,48.5,6.0,4.25,12.65,7.5,0.0,0.0
2018,6,11,5,0,97.0,12.0,4.3,12.8,15.0,11.44,0.0
2018,6,11,5,15,216.0,23.0,4.25,13.05,44.0,18.56,5.34
2018,6,11,5,30,335.0,34.0,4.2,13.3,73.0,26.78,17.22
2018,6,11,5,45,419.0,42.0,4.15,13.55,114.5,31.79,22.38
2018,6,11,6,0,503.0,50.0,4.1,13.8,156.0,65.58,35.0
2018,6,11,6,15,566.5,55.5,4.05,14.1,204.5,109.41,62.92
2018,6,11,6,30,630.0,61.0,4.0,14.4,253.0,160.63,103.19
2018,6,11,6,45,668.5,65.5,3.95,14.65,302.5,214.35,150.1
2018,6,11,7,0,707.0,70.0,3.9,14.9,352.0,269.98,199.89
2018,6,11,7,15,735.5,74.0,3.85,15.2,402.5,325.48,249.74
2018,6,11,7,30,764.0,78.0,3.8,15.5,453.0,383.36,300.56
2018,6,11,7,45,784.5,81.0,3.75,15.8,501.5,438.71,348.14
2018,6,11,8,0,805.0,84.0,3.7,16.1,550.0,494.98,394.96
2018,6,11,8,15,821.5,87.0,3.6,16.4,596.5,549.51,438.85
2018,6,11,8,30,838.0,90.0,3.5,16.7,643.0,603.66,481.01
2018,6,11,8,45,851.0,92.5,3.45,17.05,686.0,654.67,519.55
2018,6,11,9,0,864.0,95.0,3.4,17.4,729.0,704.72,555.8
2018,6,11,9,15,789.0,132.5,3.35,17.65,735.0,725.63,568.83
2018,6,11,9,30,714.0,170.0,3.3,17.9,741.0,737.65,575.32
2018,6,11,9,45,517.0,270.0,3.3,18.2,692.5,699.85,542.04
2018,6,11,10,0,320.0,370.0,3.3,18.5,644.0,642.45,494.19
2018,6,11,10,15,328.0,381.0,3.3,18.7,669.5,671.6,514.84
2018,6,11,10,30,336.0,392.0,3.3,18.9,695.0,700.01,534.24
2018,6,11,10,45,358.5,383.0,3.35,19.1,713.0,721.16,549.33
2018,6,11,11,0,381.0,374.0,3.4,19.3,731.0,748.92,568.91
2018,6,11,11,15,373.5,376.5,3.5,19.4,730.5,751.4,570.25
2018,6,11,11,30,366.0,379.0,3.6,19.5,730.0,744.37,565.25
2018,6,11,11,45,287.0,410.5,3.7,19.65,687.0,701.62,532.34
2018,6,11,12,0,208.0,442.0,3.8,19.8,644.0,648.25,491.8
2018,6,11,12,15,311.5,388.0,3.95,19.85,689.5,705.02,536.8
2018,6,11,12,30,415.0,334.0,4.1,19.9,735.0,760.31,579.7
2018,6,11,12,45,423.5,318.5,4.25,19.95,724.5,749.63,572.87
2018,6,11,13,0,432.0,303.0,4.4,20.0,714.0,736.91,565.1
2018,6,11,13,15,389.0,315.5,4.6,19.95,681.0,700.88,539.31
2018,6,11,13,30,346.0,328.0,4.8,19.9,648.0,664.48,512.95
2018,6,11,13,45,508.5,263.5,5.0,19.9,720.5,739.92,573.88
2018,6,11,14,0,671.0,199.0,5.2,19.9,793.0,808.09,627.57
2018,6,11,14,15,780.0,155.5,5.3,19.8,824.0,834.89,648.09
2018,6,11,14,30,889.0,112.0,5.4,19.7,855.0,851.44,661.58
