Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,14,45,880.5,110.5,5.5,19.6,820.0,811.36,634.3
2018,6,11,15,0,872.0,109.0,5.6,19.5,785.0,769.19,605.43
2018,6,11,15,15,860.5,106.5,5.6,19.5,744.5,722.03,571.87
2018,6,11,15,30,849.0,104.0,5.6,19.5,704.0,673.48,535.38
2018,6,11,15,45,834.5,101.5,5.7,19.25,659.5,622.89,496.71
2018,6,11,16,0,820.0,99.0,5.8,19.0,615.0,570.25,455.37
2018,6,11,16,15,801.0,96.5,5.75,18.75,567.5,514.96,410.43
2018,6,11,16,30,782.0,94.0,5.7,18.5,520.0,460.08,364.56
2018,6,11,16,45,756.0,90.5,5.65,18.25,470.0,402.04,315.01
2018,6,11,17,0,730.0,87.0,5.6,18.0,420.0,345.76,265.68
2018,6,11,17,15,695.0,82.5,5.45,17.65,369.0,285.98,212.93
2018,6,11,17,30,660.0,78.0,5.3,17.3,318.0,231.19,164.04
2018,6,11,17,45,610.5,72.5,5.2,16.9,268.0,176.41,116.77
2018,6,11,18,0,561.0,67.0,5.1,16.5,218.0,127.18,76.96
2018,6,11,18,15,489.5,59.5,4.85,16.1,171.5,80.49,45.37
2018,6,11,18,30,418.0,52.0,4.6,15.7,125.0,42.39,31.51
2018,6,11,18,45,313.0,41.5,4.4,15.35,86.5,33.31,22.9
2018,6,11,19,0,208.0,31.0,4.2,15.0,48.0,24.48,12.08
2018,6,11,19,15,113.0,17.5,4.0,14.8,26.0,16.68,0.0
2018,6,11,19,30,18.0,4.0,3.8,14.6,4.0,3.81,0.0
2018,6,11,19,45,9.0,2.0,3.6,14.4,2.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,6,12,4,45,46.0,6.5,1.75,13.0,7.5,0.0,0.0
2018,6,12,5,0,92.0,13.0,1.7,13.2,15.0,12.39,0.0
2018,6,12,5,15,156.0,22.0,1.75,13.45,35.5,17.24,4.58
2018,6,12,5,30,220.0,31.0,1.8,13.7,56.0,23.82,14.69
2018,6,12,5,45,280.0,39.5,1.8,13.95,87.5,29.37,20.24
2018,6,12,6,0,340.0,48.0,1.8,14.2,119.0,55.22,31.18
2018,6,12,6,15,170.0,62.0,1.8,14.55,97.5,72.86,49.1
2018,6,12,6,30,0.0,76.0,1.8,14.9,76.0,70.16,54.2
2018,6,12,6,45,1.5,96.5,1.8,15.2,97.0,89.27,70.11
2018,6,12,7,0,3.0,117.0,1.8,15.5,118.0,108.72,86.03
2018,6,12,7,15,20.5,151.5,1.9,15.95,161.5,146.6,116.54
2018,6,12,7,30,38.0,186.0,2.0,16.4,205.0,187.28,148.97
2018,6,12,7,45,61.5,216.5,2.1,16.85,250.5,229.19,182.0
2018,6,12,8,0,85.0,247.0,2.2,17.3,296.0,273.88,216.85
2018,6,12,8,15,144.0,264.5,2.35,17.7,356.0,331.68,261.99
2018,6,12,8,30,203.0,282.0,2.5,18.1,416.0,392.93,309.31
2018,6,12,8,45,267.0,291.5,2.6,18.45,480.0,459.0,359.76
2018,6,12,9,0,331.0,301.0,2.7,18.8,544.0,526.9,410.8
2018,6,12,9,15,373.0,307.5,2.8,19.05,595.0,580.21,450.16
2018,6,12,9,30,415.0,314.0,2.9,19.3,646.0,641.22,494.49
2018,6,12,9,45,572.0,255.0,3.0,19.55,733.0,731.42,562.33
2018,6,12,10,0,729.0,196.0,3.1,19.8,820.0,828.21,632.59
2018,6,12,10,15,763.0,183.5,3.2,19.95,855.0,865.41,657.05
2018,6,12,10,30,797.0,171.0,3.3,20.1,890.0,904.98,683.46
2018,6,12,10,45,539.0,300.0,3.4,20.25,791.0,814.26,616.38
2018,6,12,11,0,281.0,429.0,3.5,20.4,692.0,701.24,529.33
2018,6,12,11,15,242.5,452.0,3.6,20.4,681.5,692.55,522.55
2018,6,12,11,30,204.0,475.0,3.7,20.4,671.0,673.71,508.03
2018,6,12,11,45,283.0,437.5,3.85,20.45,711.0,724.54,547.19
2018,6,12,12,0,362.0,400.0,4.0,20.5,751.0,766.76,579.78
2018,6,12,12,15,345.0,401.5,4.15,20.45,735.5,751.64,569.08
2018,6,12,12,30,328.0,403.0,4.3,20.4,720.0,734.93,557.55
2018,6,12,12,45,232.0,438.0,4.5,20.35,661.0,672.93,511.22
2018,6,12,13,0,136.0,473.0,4.7,20.3,602.0,603.44,458.89
2018,6,12,13,15,241.5,411.5,4.85,20.2,636.5,647.64,496.28
2018,6,12,13,30,347.0,350.0,5.0,20.1,671.0,679.42,524.09
2018,6,12,13,45,498.5,285.0,5.2,20.0,733.5,752.23,582.56
2018,6,12,14,0,650.0,220.0,5.4,19.9,796.0,810.44,629.86
2018,6,12,14,15,782.0,161.0,5.45,19.7,831.5,842.23,654.37
2018,6,12,14,30,914.0,102.0,5.5,19.5,867.0,862.44,670.49
2018,6,12,14,45,905.5,100.5,5.55,19.35,831.5,821.54,642.49
2018,6,12,15,0,897.0,99.0,5.6,19.2,796.0,778.48,612.9
2018,6,12,15,15,886.0,97.5,5.6,19.2,755.5,731.7,579.67
2018,6,12,15,30,875.0,96.0,5.6,19.2,715.0,683.41,543.8
2018,6,12,15,45,861.5,94.0,5.65,18.8,670.5,631.83,504.54
2018,6,12,16,0,848.0,92.0,5.7,18.4,626.0,579.49,463.52
2018,6,12,16,15,830.5,89.0,5.7,18.15,578.0,523.45,418.01
2018,6,12,16,30,813.0,86.0,5.7,17.9,530.0,467.32,371.08
2018,6,12,16,45,789.0,83.0,5.65,17.65,480.0,408.98,321.02
2018,6,12,17,0,765.0,80.0,5.6,17.4,430.0,352.13,270.9
2018,6,12,17,15,731.0,76.5,5.6,17.05,378.5,293.55,218.8
2018,6,12,17,30,697.0,73.0,5.6,16.7,327.0,236.13,167.37
2018,6,12,17,45,650.0,68.0,5.55,16.35,276.5,180.14,118.57
2018,6,12,18,0,603.0,63.0,5.5,16.0,226.0,129.35,77.09
2018,6,12,18,15,533.5,56.5,5.4,15.65,178.5,81.16,44.36
2018,6,12,18,30,464.0,50.0,5.3,15.3,131.0,41.28,30.61
2018,6,12,18,45,357.0,41.0,5.25,14.9,91.5,32.78,22.53
2018,6,12,19,0,250.0,32.0,5.2,14.5,52.0,25.31,12.98
2018,6,12,19,15,138.0,18.5,5.1,14.3,28.5,17.63,0.0
2018,6,12,19,30,26.0,5.0,5.0,14.1,5.0,4.77,0.0
2018,6,12,19,45,13.0,2.5,4.95,13.9,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.85,13.6,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.75,13.4,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.6,13.25,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,4.45,13.15,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,4.35,13.05,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,4.25,12.9,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,4.2,12.75,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,4.15,12.65,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,4.1,12.55,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,4.1,12.25,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,4.1,12.15,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,4.15,12.1,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,4.3,12.25,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,6,13,4,45,40.5,7.0,4.5,12.55,8.0,0.0,0.0
2018,6,13,5,0,81.0,14.0,4.6,12.7,16.0,13.34,0.0
2018,6,13,5,15,200.5,26.0,4.65,13.0,45.5,20.55,6.53
2018,6,13,5,30,320.0,38.0,4.7,13.3,75.0,30.62,20.48
2018,6,13,5,45,395.0,47.0,4.7,13.6,115.0,36.31,26.34
2018,6,13,6,0,470.0,56.0,4.7,13.9,155.0,68.63,38.78
2018,6,13,6,15,557.5,60.5,4.65,14.15,208.5,112.13,65.66
2018,6,13,6,30,645.0,65.0,4.6,14.4,262.0,165.88,106.95
2018,6,13,6,45,688.5,69.0,4.55,14.7,313.5,221.23,155.06
2018,6,13,7,0,732.0,73.0,4.5,15.0,365.0,278.91,206.53
2018,6,13,7,15,762.5,76.0,4.5,15.3,416.5,335.53,257.52
2018,6,13,7,30,793.0,79.0,4.5,15.6,468.0,394.71,309.71
2018,6,13,7,45,816.0,81.5,4.55,15.95,518.5,452.27,359.41
2018,6,13,8,0,839.0,84.0,4.6,16.3,569.0,511.28,408.82
2018,6,13,8,15,856.0,86.0,4.7,16.6,616.5,566.54,454.13
2018,6,13,8,30,873.0,88.0,4.8,16.9,664.0,621.7,498.12
2018,6,13,8,45,886.0,90.0,4.9,17.2,708.0,673.85,538.7
2018,6,13,9,0,899.0,92.0,5.0,17.5,752.0,724.98,576.88
2018,6,13,9,15,907.5,94.5,5.1,17.8,791.0,771.97,609.98
2018,6,13,9,30,916.0,97.0,5.2,18.1,830.0,817.05,641.36
2018,6,13,9,45,921.5,99.5,5.3,18.4,863.0,857.54,669.16
2018,6,13,10,0,927.0,102.0,5.4,18.7,896.0,895.48,694.95
2018,6,13,10,15,932.5,103.0,5.45,18.9,923.0,929.19,717.58
2018,6,13,10,30,938.0,104.0,5.5,19.1,950.0,959.99,738.08
2018,6,13,10,45,941.5,104.5,5.55,19.35,970.0,985.37,754.61
2018,6,13,11,0,945.0,105.0,5.6,19.6,990.0,1007.47,768.87
2018,6,13,11,15,947.5,105.5,5.6,19.75,1003.5,1025.22,780.12
2018,6,13,11,30,950.0,106.0,5.6,19.9,1017.0,1039.47,789.02
2018,6,13,11,45,951.0,106.0,5.65,20.0,1023.0,1048.19,794.75
2018,6,13,12,0,952.0,106.0,5.7,20.1,1029.0,1053.3,798.13
2018,6,13,12,15,948.5,108.0,5.75,20.15,1026.5,1052.33,797.63
2018,6,13,12,30,945.0,110.0,5.8,20.2,1024.0,1047.75,794.79
2018,6,13,12,45,938.5,112.5,5.9,20.2,1013.5,1037.17,788.43
2018,6,13,13,0,932.0,115.0,6.0,20.2,1003.0,1023.15,779.76
2018,6,13,13,15,928.5,114.5,6.1,20.1,986.5,1005.67,769.03
2018,6,13,13,30,925.0,114.0,6.2,20.0,970.0,984.84,755.95
2018,6,13,13,45,919.5,113.0,6.3,19.9,946.5,958.43,738.9
2018,6,13,14,0,914.0,112.0,6.4,19.8,923.0,928.99,719.61
2018,6,13,14,15,907.0,111.0,6.5,19.6,893.5,895.37,697.46
2018,6,13,14,30,900.0,110.0,6.6,19.4,864.0,859.13,673.19
2018,6,13,14,45,891.0,108.0,6.7,19.15,828.0,817.88,645.11
2018,6,13,15,0,882.0,106.0,6.8,18.9,792.0,774.54,615.14
2018,6,13,15,15,870.5,104.5,6.8,18.9,751.5,728.05,581.54
2018,6,13,15,30,859.0,103.0,6.8,18.9,711.0,680.13,545.11
2018,6,13,15,45,845.0,100.0,6.85,18.35,666.5,628.01,505.18
2018,6,13,16,0,831.0,97.0,6.9,17.8,622.0,575.65,463.88
2018,6,13,16,15,812.5,94.5,6.85,17.5,574.5,520.13,418.26
2018,6,13,16,30,794.0,92.0,6.8,17.2,527.0,464.95,371.66
2018,6,13,16,45,770.0,88.5,6.8,16.85,477.0,407.13,321.83
2018,6,13,17,0,746.0,85.0,6.8,16.5,427.0,350.82,271.97
2018,6,13,17,15,713.0,80.5,6.75,16.15,376.0,290.79,218.35
2018,6,13,17,30,680.0,76.0,6.7,15.8,325.0,235.45,168.35
2018,6,13,17,45,633.0,70.5,6.65,15.4,274.5,179.94,119.75
2018,6,13,18,0,586.0,65.0,6.6,15.0,224.0,129.65,78.43
2018,6,13,18,15,518.0,58.0,6.45,14.7,177.0,82.05,45.69
2018,6,13,18,30,450.0,51.0,6.3,14.4,130.0,42.6,31.89
2018,6,13,18,45,343.0,40.5,6.1,14.05,90.0,32.2,22.13
2018,6,13,19,0,236.0,30.0,5.9,13.7,50.0,23.62,12.01
2018,6,13,19,15,129.5,17.0,5.85,13.55,27.0,16.2,0.0
2018,6,13,19,30,23.0,4.0,5.8,13.4,4.0,3.81,0.0
2018,6,13,19,45,11.5,2.0,5.7,13.3,2.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,5.6,13.2,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,5.55,13.15,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,5.5,13.1,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,5.4,12.9,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,5.35,12.9,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,5.25,12.9,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,5.2,12.9,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,5.2,12.85,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,5.15,12.8,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,5.05,12.8,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,5.0,12.8,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,4.95,12.75,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,4.9,12.65,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.85,12.6,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,5.1,12.2,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,5.3,12.2,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,5.45,12.2,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,5.6,12.2,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,5.65,12.2,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,5.7,12.2,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,5.75,12.15,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,5.8,12.1,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,5.8,12.15,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,6,14,4,45,20.0,5.0,5.8,12.25,5.5,0.0,0.0
2018,6,14,5,0,40.0,10.0,5.8,12.3,11.0,9.53,0.0
2018,6,14,5,15,36.5,16.5,5.7,12.4,19.0,14.85,3.14
2018,6,14,5,30,33.0,23.0,5.6,12.5,27.0,20.63,12.01
2018,6,14,5,45,47.5,35.5,5.55,12.6,44.0,31.21,21.94
2018,6,14,6,0,62.0,48.0,5.5,12.7,61.0,45.66,31.58
2018,6,14,6,15,31.0,53.5,5.35,12.85,60.0,52.81,38.4
2018,6,14,6,30,0.0,59.0,5.2,13.0,59.0,54.86,41.56
2018,6,14,6,45,0.0,67.0,5.05,13.1,67.0,62.33,47.88
2018,6,14,7,0,0.0,75.0,4.9,13.2,75.0,69.8,54.1
2018,6,14,7,15,1.0,105.0,4.75,13.45,105.5,97.74,77.45
2018,6,14,7,30,2.0,135.0,4.6,13.7,136.0,125.92,100.67
2018,6,14,7,45,9.5,167.5,4.45,13.95,173.0,159.65,128.11
2018,6,14,8,0,17.0,200.0,4.3,14.2,210.0,194.39,156.04
2018,6,14,8,15,12.0,196.0,4.15,14.45,203.5,189.24,151.17
2018,6,14,8,30,7.0,192.0,4.0,14.7,197.0,183.41,145.8
2018,6,14,8,45,7.5,198.5,3.85,14.95,204.0,190.42,150.96
2018,6,14,9,0,8.0,205.0,3.7,15.2,211.0,197.45,156.09
2018,6,14,9,15,13.0,238.5,3.6,15.45,248.5,233.33,184.28
2018,6,14,9,30,18.0,272.0,3.5,15.7,286.0,269.77,212.47
2018,6,14,9,45,22.5,298.0,3.45,15.9,316.5,299.16,234.9
2018,6,14,10,0,27.0,324.0,3.4,16.1,347.0,334.87,261.97
2018,6,14,10,15,41.0,359.5,3.45,16.25,396.0,383.48,299.03
2018,6,14,10,30,55.0,395.0,3.5,16.4,445.0,432.99,336.26
2018,6,14,10,45,63.5,416.5,3.55,16.55,475.0,464.21,359.27
2018,6,14,11,0,72.0,438.0,3.6,16.7,505.0,495.62,382.32
2018,6,14,11,15,93.0,452.5,3.7,16.75,540.5,532.14,409.79
2018,6,14,11,30,114.0,467.0,3.8,16.8,576.0,577.46,443.42
2018,6,14,11,45,186.0,470.0,3.85,16.85,649.5,652.96,500.45
2018,6,14,12,0,258.0,473.0,3.9,16.9,723.0,736.57,562.03
2018,6,14,12,15,270.0,469.5,4.0,16.9,731.0,745.17,568.39
2018,6,14,12,30,282.0,466.0,4.1,16.9,739.0,752.34,574.26
2018,6,14,12,45,259.5,466.5,4.2,16.9,716.0,728.15,556.75
2018,6,14,13,0,237.0,467.0,4.3,16.9,693.0,695.23,533.26
2018,6,14,13,15,221.5,461.5,4.4,16.85,670.0,670.52,515.94
2018,6,14,13,30,206.0,456.0,4.5,16.8,647.0,645.34,498.08
2018,6,14,13,45,369.0,373.5,4.6,16.8,705.0,714.0,554.73
2018,6,14,14,0,532.0,291.0,4.7,16.8,763.0,773.77,603.65
2018,6,14,14,15,714.5,201.5,4.75,16.75,813.5,827.65,647.63
2018,6,14,14,30,897.0,112.0,4.8,16.7,864.0,858.95,671.28
2018,6,14,14,45,890.0,109.5,4.85,16.65,829.0,818.94,643.61
2018,6,14,15,0,883.0,107.0,4.9,16.6,794.0,776.7,614.44
2018,6,14,15,15,871.5,105.0,4.9,16.6,753.5,729.71,581.06
2018,6,14,15,30,860.0,103.0,4.9,16.6,713.0,681.3,544.85
2018,6,14,15,45,846.5,100.5,4.9,16.4,668.5,629.97,505.27
2018,6,14,16,0,833.0,98.0,4.9,16.2,624.0,578.37,464.38
2018,6,14,16,15,814.5,94.5,4.9,16.05,576.0,521.78,418.38
2018,6,14,16,30,796.0,91.0,4.9,15.9,528.0,465.53,371.32
2018,6,14,16,45,770.5,87.5,4.9,15.75,477.0,407.01,321.14
2018,6,14,17,0,745.0,84.0,4.9,15.6,426.0,350.15,271.04
2018,6,14,17,15,710.0,80.0,4.85,15.4,375.0,290.06,217.62
2018,6,14,17,30,675.0,76.0,4.8,15.2,324.0,234.88,167.96
2018,6,14,17,45,625.5,71.0,4.8,15.0,273.5,179.63,119.77
2018,6,14,18,0,576.0,66.0,4.8,14.8,223.0,129.89,79.01
2018,6,14,18,15,503.0,59.5,4.75,14.55,176.0,82.94,46.83
2018,6,14,18,30,430.0,53.0,4.7,14.3,129.0,44.76,33.83
2018,6,14,18,45,320.5,43.0,4.6,14.05,90.0,34.53,24.18
2018,6,14,19,0,211.0,33.0,4.5,13.8,51.0,26.05,14.04
2018,6,14,19,15,114.0,19.0,4.5,13.65,28.0,18.11,0.0
2018,6,14,19,30,17.0,5.0,4.5,13.5,5.0,4.77,0.0
2018,6,14,19,45,8.5,2.5,4.45,13.35,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,4.35,13.1,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,4.3,12.95,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,4.0,12.85,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.55,12.55,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.75,12.4,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.85,12.4,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,4.0,12.45,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,4.2,12.55,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,4.4,12.65,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,6,15,4,45,8.5,3.0,4.6,12.75,3.0,0.0,0.0
2018,6,15,5,0,17.0,6.0,4.7,12.8,6.0,5.72,0.0
2018,6,15,5,15,25.5,10.5,4.7,12.9,12.5,9.02,0.0
2018,6,15,5,30,34.0,15.0,4.7,13.0,19.0,12.73,5.23
2018,6,15,5,45,86.5,26.0,4.75,13.1,42.5,21.64,13.46
2018,6,15,6,0,139.0,37.0,4.8,13.2,66.0,36.06,21.1
2018,6,15,6,15,69.5,35.0,4.8,13.35,49.5,38.48,24.39
2018,6,15,6,30,0.0,33.0,4.8,13.5,33.0,30.62,20.71
2018,6,15,6,45,0.0,38.5,4.85,13.65,38.5,35.75,25.07
2018,6,15,7,0,0.0,44.0,4.9,13.8,44.0,40.88,29.36
2018,6,15,7,15,0.0,61.0,4.9,13.95,61.0,56.73,42.71
2018,6,15,7,30,0.0,78.0,4.9,14.1,78.0,72.62,55.93
2018,6,15,7,45,0.0,89.5,4.95,14.25,89.5,83.38,64.7
2018,6,15,8,0,0.0,101.0,5.0,14.4,101.0,94.1,73.37
2018,6,15,8,15,0.0,111.0,5.05,14.55,111.0,103.46,80.85
2018,6,15,8,30,0.0,121.0,5.1,14.7,121.0,112.86,88.31
2018,6,15,8,45,0.5,132.0,5.15,14.8,132.5,123.55,96.81
2018,6,15,9,0,1.0,143.0,5.2,14.9,144.0,134.32,105.34
2018,6,15,9,15,62.5,144.5,5.2,15.0,194.5,187.12,149.94
2018,6,15,9,30,124.0,146.0,5.2,15.1,245.0,242.8,196.52
2018,6,15,9,45,65.5,171.5,5.25,15.15,224.0,221.72,177.31
2018,6,15,10,0,7.0,197.0,5.3,15.2,203.0,190.95,150.16
2018,6,15,10,15,9.0,216.0,5.25,15.3,224.0,211.09,166.09
2018,6,15,10,30,11.0,235.0,5.2,15.4,245.0,231.38,181.98
2018,6,15,10,45,11.0,232.5,5.2,15.55,242.5,229.41,180.13
2018,6,15,11,0,11.0,230.0,5.2,15.7,240.0,227.39,178.31
2018,6,15,11,15,11.5,237.0,5.2,15.7,248.0,234.87,184.12
2018,6,15,11,30,12.0,244.0,5.2,15.7,256.0,242.3,189.9
2018,6,15,11,45,12.0,242.0,5.2,15.7,254.0,240.58,188.48
2018,6,15,12,0,12.0,240.0,5.2,15.7,252.0,238.77,187.03
2018,6,15,12,15,12.0,236.0,5.25,15.75,248.0,234.96,184.01
2018,6,15,12,30,12.0,232.0,5.3,15.8,244.0,231.06,180.95
2018,6,15,12,45,12.0,232.0,5.4,15.8,243.5,230.9,180.91
2018,6,15,13,0,12.0,232.0,5.5,15.8,243.0,230.67,180.83
2018,6,15,13,15,12.0,234.5,5.6,15.75,245.5,232.75,182.64
2018,6,15,13,30,12.0,237.0,5.7,15.7,248.0,234.77,184.42
2018,6,15,13,45,16.0,272.0,5.8,15.7,286.5,271.42,213.68
2018,6,15,14,0,20.0,307.0,5.9,15.7,325.0,307.84,242.61
2018,6,15,14,15,23.0,309.5,6.0,15.55,329.5,311.95,246.35
2018,6,15,14,30,26.0,312.0,6.1,15.4,334.0,321.24,254.25
2018,6,15,14,45,26.5,302.5,6.15,15.3,324.0,310.76,246.5
2018,6,15,15,0,27.0,293.0,6.2,15.2,314.0,300.17,238.68
2018,6,15,15,15,25.0,275.0,6.2,15.2,293.5,275.76,219.67
2018,6,15,15,30,23.0,257.0,6.2,15.2,273.0,255.93,204.23
2018,6,15,15,45,31.5,252.0,6.25,14.9,272.5,257.67,206.51
2018,6,15,16,0,40.0,247.0,6.3,14.6,272.0,255.29,205.38
2018,6,15,16,15,66.5,237.0,6.3,14.45,275.0,256.6,207.19
2018,6,15,16,30,93.0,227.0,6.3,14.3,278.0,254.95,206.22
2018,6,15,16,45,108.0,208.0,6.25,14.1,262.0,238.63,192.86
2018,6,15,17,0,123.0,189.0,6.2,13.9,246.0,218.71,176.06
2018,6,15,17,15,158.0,165.5,6.15,13.7,229.5,199.19,158.52
2018,6,15,17,30,193.0,142.0,6.1,13.5,213.0,175.77,136.83
2018,6,15,17,45,196.0,120.5,6.05,13.3,183.0,143.48,108.42
2018,6,15,18,0,199.0,99.0,6.0,13.1,153.0,111.26,80.6
2018,6,15,18,15,154.0,81.5,5.9,12.95,118.0,78.93,56.21
2018,6,15,18,30,109.0,64.0,5.8,12.8,83.0,54.28,42.46
2018,6,15,18,45,69.0,46.5,5.7,12.65,57.0,39.08,28.28
2018,6,15,19,0,29.0,29.0,5.6,12.5,31.0,25.78,14.11
2018,6,15,19,15,17.5,16.5,5.55,12.45,17.5,15.73,0.0
2018,6,15,19,30,6.0,4.0,5.5,12.4,4.0,3.81,0.0
2018,6,15,19,45,3.0,2.0,5.4,12.4,2.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,5.3,12.4,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,5.0,12.45,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,4.6,12.55,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,4.2,12.65,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,4.05,12.7,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.9,12.75,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,3.8,12.75,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,3.75,12.7,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,3.65,12.7,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,3.45,12.75,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,16,4,45,21.5,6.5,2.55,12.9,7.0,0.0,0.0
2018,6,16,5,0,43.0,13.0,2.4,12.9,14.0,12.39,0.0
2018,6,16,5,15,135.0,28.0,2.35,13.0,41.5,22.18,7.29
2018,6,16,5,30,227.0,43.0,2.3,13.1,69.0,33.51,22.97
2018,6,16,5,45,242.0,47.0,2.25,13.2,87.0,35.54,25.72
2018,6,16,6,0,257.0,51.0,2.2,13.3,105.0,52.88,32.06
2018,6,16,6,15,128.5,58.0,2.2,13.5,85.0,64.46,44.01
2018,6,16,6,30,0.0,65.0,2.2,13.7,65.0,60.35,46.13
2018,6,16,6,45,0.0,86.0,2.2,13.85,86.0,79.52,62.33
2018,6,16,7,0,0.0,107.0,2.2,14.0,107.0,98.84,78.38
2018,6,16,7,15,6.5,137.0,2.2,14.2,140.0,128.65,102.78
2018,6,16,7,30,13.0,167.0,2.2,14.4,173.0,159.44,127.66
2018,6,16,7,45,29.5,198.0,2.15,14.6,214.5,197.52,158.13
2018,6,16,8,0,46.0,229.0,2.1,14.8,256.0,237.18,189.49
2018,6,16,8,15,119.5,253.5,2.05,15.0,330.5,307.18,245.02
2018,6,16,8,30,193.0,278.0,2.0,15.2,405.0,382.3,303.61
2018,6,16,8,45,461.0,218.5,2.0,15.45,549.5,519.19,411.44
2018,6,16,9,0,729.0,159.0,2.0,15.7,694.0,673.34,528.17
2018,6,16,9,15,796.0,139.5,2.05,15.9,752.0,734.93,572.51
2018,6,16,9,30,863.0,120.0,2.1,16.1,810.0,796.71,614.51
2018,6,16,9,45,876.0,119.0,2.1,16.35,844.5,838.05,641.08
2018,6,16,10,0,889.0,118.0,2.1,16.6,879.0,877.49,666.19
2018,6,16,10,15,894.5,120.0,2.2,16.75,906.5,911.14,688.38
2018,6,16,10,30,900.0,122.0,2.3,16.9,934.0,942.02,708.67
2018,6,16,10,45,904.0,123.5,2.4,17.05,954.5,968.07,725.73
2018,6,16,11,0,908.0,125.0,2.5,17.2,975.0,991.0,740.76
2018,6,16,11,15,910.0,126.0,2.65,17.3,988.5,1008.28,752.74
2018,6,16,11,30,912.0,127.0,2.8,17.4,1002.0,1022.19,762.6
2018,6,16,11,45,912.5,128.5,2.9,17.45,1008.5,1031.69,769.32
2018,6,16,12,0,913.0,130.0,3.0,17.5,1015.0,1037.73,773.88
2018,6,16,12,15,912.5,130.0,3.15,17.5,1014.0,1037.87,775.24
2018,6,16,12,30,912.0,130.0,3.3,17.5,1013.0,1034.55,774.4
2018,6,16,12,45,864.0,153.5,3.5,17.5,984.0,1003.85,755.6
2018,6,16,13,0,816.0,177.0,3.7,17.5,955.0,979.81,741.28
2018,6,16,13,15,832.5,165.0,3.85,17.45,947.5,971.44,737.3
2018,6,16,13,30,849.0,153.0,4.0,17.4,940.0,951.94,725.53
2018,6,16,13,45,868.5,141.5,4.15,17.3,929.5,940.19,719.3
2018,6,16,14,0,888.0,130.0,4.3,17.2,919.0,924.27,710.11
2018,6,16,14,15,880.0,129.5,4.4,17.05,890.0,891.17,688.95
2018,6,16,14,30,872.0,129.0,4.5,16.9,861.0,855.59,665.93
2018,6,16,14,45,861.5,128.5,4.6,16.75,826.0,815.71,639.52
2018,6,16,15,0,851.0,128.0,4.7,16.6,791.0,777.1,613.66
2018,6,16,15,15,741.5,146.0,4.7,16.6,702.0,680.73,542.05
2018,6,16,15,30,632.0,164.0,4.7,16.6,613.0,591.82,473.41
2018,6,16,15,45,328.5,197.5,4.95,16.2,430.0,401.57,323.37
2018,6,16,16,0,25.0,231.0,5.2,15.8,247.0,229.61,182.98
2018,6,16,16,15,23.0,211.5,5.3,15.55,225.5,208.64,166.87
2018,6,16,16,30,21.0,192.0,5.4,15.3,204.0,187.91,150.55
2018,6,16,16,45,22.0,178.0,5.55,15.1,189.5,173.71,139.38
2018,6,16,17,0,23.0,164.0,5.7,14.9,175.0,159.37,127.9
2018,6,16,17,15,56.5,152.5,5.75,14.65,174.5,156.79,125.26
2018,6,16,17,30,90.0,141.0,5.8,14.4,174.0,149.81,118.21
2018,6,16,17,45,99.0,121.5,5.9,14.15,153.0,127.08,98.35
2018,6,16,18,0,108.0,102.0,6.0,13.9,132.0,103.46,77.8
2018,6,16,18,15,79.0,82.5,5.9,13.7,102.0,76.38,56.57
2018,6,16,18,30,50.0,63.0,5.8,13.5,72.0,54.95,40.47
2018,6,16,18,45,28.0,44.5,5.75,13.3,49.5,38.99,28.15
2018,6,16,19,0,6.0,26.0,5.7,13.1,27.0,23.78,12.68
2018,6,16,19,15,5.0,15.0,5.6,13.05,15.5,14.3,0.0
2018,6,16,19,30,4.0,4.0,5.5,13.0,4.0,3.81,0.0
2018,6,16,19,45,2.0,2.0,5.4,12.95,2.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,5.25,12.85,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,5.15,12.85,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,5.1,12.95,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,4.95,13.05,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,4.7,13.15,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,4.45,13.2,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,4.3,13.25,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,3.95,13.3,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,6,17,4,45,1.0,2.0,3.85,13.35,2.0,0.0,0.0
2018,6,17,5,0,2.0,4.0,3.8,13.4,4.0,3.81,0.0
2018,6,17,5,15,1.0,10.0,3.8,13.5,10.0,9.26,0.0
2018,6,17,5,30,0.0,16.0,3.8,13.6,16.0,14.83,6.99
2018,6,17,5,45,0.0,25.0,3.75,13.7,25.0,23.19,14.79
2018,6,17,6,0,0.0,34.0,3.7,13.8,34.0,31.56,21.29
2018,6,17,6,15,0.0,41.5,3.65,13.9,41.5,38.54,27.42
2018,6,17,6,30,0.0,49.0,3.6,14.0,49.0,45.53,33.44
2018,6,17,6,45,0.0,66.0,3.55,14.15,66.0,61.39,46.9
2018,6,17,7,0,0.0,83.0,3.5,14.3,83.0,77.1,60.04
2018,6,17,7,15,3.0,117.5,3.45,14.4,119.0,109.78,87.18
2018,6,17,7,30,6.0,152.0,3.4,14.5,155.0,143.0,114.36
2018,6,17,7,45,20.0,186.0,3.35,14.65,197.5,181.28,145.28
2018,6,17,8,0,34.0,220.0,3.3,14.8,240.0,222.76,178.45
2018,6,17,8,15,32.5,233.0,3.2,14.95,253.0,236.87,189.17
2018,6,17,8,30,31.0,246.0,3.1,15.1,266.0,250.78,199.65
2018,6,17,8,45,36.0,268.0,3.05,15.25,293.0,277.27,220.1
2018,6,17,9,0,41.0,290.0,3.0,15.4,320.0,304.28,240.71
2018,6,17,9,15,82.5,332.0,2.95,15.55,396.5,377.98,298.08
2018,6,17,9,30,124.0,374.0,2.9,15.7,473.0,460.63,360.83
2018,6,17,9,45,137.5,392.5,2.8,15.85,506.5,495.76,386.16
2018,6,17,10,0,151.0,411.0,2.7,16.0,540.0,531.45,411.79
2018,6,17,10,15,139.0,424.0,2.65,16.25,546.0,539.72,416.28
2018,6,17,10,30,127.0,437.0,2.6,16.5,552.0,546.79,420.0
2018,6,17,10,45,132.0,448.0,2.5,16.75,569.5,566.56,433.36
2018,6,17,11,0,137.0,459.0,2.4,17.0,587.0,585.97,446.26
2018,6,17,11,15,117.0,458.0,2.35,17.2,568.5,568.9,432.45
2018,6,17,11,30,97.0,457.0,2.3,17.4,550.0,542.01,411.9
2018,6,17,11,45,103.0,463.0,2.3,17.55,562.5,555.15,421.36
2018,6,17,12,0,109.0,469.0,2.3,17.7,575.0,567.82,430.23
2018,6,17,12,15,299.5,404.5,2.3,17.85,694.5,709.06,536.71
2018,6,17,12,30,490.0,340.0,2.3,18.0,814.0,839.73,631.14
2018,6,17,12,45,506.0,335.5,2.35,18.1,821.5,847.0,635.55
2018,6,17,13,0,522.0,331.0,2.4,18.2,829.0,851.8,639.47
2018,6,17,13,15,610.0,278.0,2.45,18.25,850.5,875.68,659.09
2018,6,17,13,30,698.0,225.0,2.5,18.3,872.0,894.05,673.88
2018,6,17,13,45,768.5,184.5,2.5,18.35,881.0,897.94,676.82
2018,6,17,14,0,839.0,144.0,2.5,18.4,890.0,894.49,675.02
2018,6,17,14,15,854.5,132.0,2.55,18.35,870.0,871.98,661.04
2018,6,17,14,30,870.0,120.0,2.6,18.3,850.0,845.52,644.44
2018,6,17,14,45,862.0,117.5,2.6,18.25,815.5,805.81,618.15
2018,6,17,15,0,854.0,115.0,2.6,18.2,781.0,764.01,590.22
2018,6,17,15,15,842.5,112.5,2.6,18.2,741.0,717.83,558.73
2018,6,17,15,30,831.0,110.0,2.6,18.2,701.0,671.93,525.41
2018,6,17,15,45,816.5,107.0,2.6,18.0,657.0,620.39,487.16
2018,6,17,16,0,802.0,104.0,2.6,17.8,613.0,568.28,447.4
2018,6,17,16,15,783.0,100.5,2.65,17.65,565.5,513.03,404.1
2018,6,17,16,30,764.0,97.0,2.7,17.5,518.0,458.22,359.72
2018,6,17,16,45,739.0,93.5,2.7,17.3,469.0,401.62,312.53
2018,6,17,17,0,714.0,90.0,2.7,17.1,420.0,345.01,264.04
2018,6,17,17,15,679.5,85.5,2.7,16.85,369.5,287.88,214.31
2018,6,17,17,30,645.0,81.0,2.7,16.6,319.0,234.02,166.8
2018,6,17,17,45,597.5,75.0,2.7,16.35,269.5,179.84,120.22
2018,6,17,18,0,550.0,69.0,2.7,16.1,220.0,130.97,80.44
2018,6,17,18,15,483.0,61.5,2.65,15.8,174.5,84.88,48.52
2018,6,17,18,30,416.0,54.0,2.6,15.5,129.0,46.83,30.43
2018,6,17,18,45,319.0,43.5,2.5,15.2,90.5,33.55,23.31
2018,6,17,19,0,222.0,33.0,2.4,14.9,52.0,25.99,14.43
2018,6,17,19,15,123.5,19.0,2.35,14.75,28.5,18.11,0.0
2018,6,17,19,30,25.0,5.0,2.3,14.6,5.0,4.77,0.0
2018,6,17,19,45,12.5,2.5,2.2,14.4,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,6,18,4,45,2.0,1.5,1.45,13.15,1.5,0.0,0.0
2018,6,18,5,0,4.0,3.0,1.5,13.3,3.0,2.86,0.0
2018,6,18,5,15,2.0,8.5,1.55,13.55,8.5,7.87,0.0
2018,6,18,5,30,0.0,14.0,1.6,13.8,14.0,12.97,5.41
2018,6,18,5,45,0.0,22.0,1.6,14.05,22.0,20.4,12.34
2018,6,18,6,0,0.0,30.0,1.6,14.3,30.0,27.83,18.11
2018,6,18,6,15,0.0,37.0,1.55,14.5,37.0,34.35,23.8
2018,6,18,6,30,0.0,44.0,1.5,14.7,44.0,40.87,29.4
2018,6,18,6,45,0.0,51.5,1.5,14.9,51.5,47.86,35.29
2018,6,18,7,0,0.0,59.0,1.5,15.1,59.0,54.86,41.09
2018,6,18,7,15,0.0,85.0,1.45,15.35,85.0,79.08,61.24
2018,6,18,7,30,0.0,111.0,1.4,15.6,111.0,103.11,80.88
2018,6,18,7,45,0.5,135.0,1.4,15.85,135.5,125.65,98.97
2018,6,18,8,0,1.0,159.0,1.4,16.1,160.0,148.37,116.95
2018,6,18,8,15,7.0,186.5,1.45,16.35,191.5,177.57,139.97
2018,6,18,8,30,13.0,214.0,1.5,16.6,223.0,207.52,163.29
2018,6,18,8,45,19.5,242.5,1.55,16.85,256.5,239.45,187.88
2018,6,18,9,0,26.0,271.0,1.6,17.1,290.0,275.63,215.45
2018,6,18,9,15,58.0,317.5,1.65,17.35,363.0,345.85,269.22
2018,6,18,9,30,90.0,364.0,1.7,17.6,436.0,418.98,323.85
2018,6,18,9,45,150.0,381.5,1.8,17.8,507.5,495.13,380.75
2018,6,18,10,0,210.0,399.0,1.9,18.0,579.0,569.61,435.42
2018,6,18,10,15,271.0,401.5,1.95,18.15,641.0,639.96,486.15
2018,6,18,10,30,332.0,404.0,2.0,18.3,703.0,706.54,533.47
2018,6,18,10,45,351.0,407.5,2.05,18.45,730.0,736.88,554.08
2018,6,18,11,0,370.0,411.0,2.1,18.6,757.0,766.6,574.43
2018,6,18,11,15,373.5,416.5,2.25,18.7,770.5,782.52,585.69
2018,6,18,11,30,377.0,422.0,2.4,18.8,784.0,796.93,596.03
2018,6,18,11,45,386.0,421.5,2.5,18.9,794.0,809.16,604.83
2018,6,18,12,0,395.0,421.0,2.6,19.0,804.0,819.74,612.55
2018,6,18,12,15,335.5,443.0,2.7,19.0,768.0,783.23,586.14
2018,6,18,12,30,276.0,465.0,2.8,19.0,732.0,745.18,558.72
2018,6,18,12,45,238.0,464.0,2.9,19.0,693.0,704.43,530.1
2018,6,18,13,0,200.0,463.0,3.0,19.0,654.0,655.32,495.3
2018,6,18,13,15,169.5,460.0,3.05,18.95,620.0,619.37,469.55
2018,6,18,13,30,139.0,457.0,3.1,18.9,586.0,583.61,443.61
2018,6,18,13,45,312.0,377.0,3.15,18.85,657.0,665.6,509.39
2018,6,18,14,0,485.0,297.0,3.2,18.8,728.0,738.45,566.68
2018,6,18,14,15,683.5,204.5,3.25,18.65,790.5,804.94,619.41
2018,6,18,14,30,882.0,112.0,3.3,18.5,853.0,847.98,650.73
2018,6,18,14,45,873.0,111.0,3.35,18.35,818.5,808.58,624.29
2018,6,18,15,0,864.0,110.0,3.4,18.2,784.0,767.13,596.69
2018,6,18,15,15,839.5,111.5,3.4,18.2,738.5,715.21,560.58
2018,6,18,15,30,815.0,113.0,3.4,18.2,693.0,664.74,523.32
2018,6,18,15,45,758.5,121.5,3.45,17.9,634.5,599.1,473.91
2018,6,18,16,0,702.0,130.0,3.5,17.6,576.0,536.3,425.52
2018,6,18,16,15,739.5,111.0,3.55,17.4,548.5,501.08,397.49
2018,6,18,16,30,777.0,92.0,3.6,17.2,521.0,460.08,363.36
2018,6,18,16,45,733.0,92.5,3.6,17.0,466.5,398.77,312.05
2018,6,18,17,0,689.0,93.0,3.6,16.8,412.0,339.43,261.3
2018,6,18,17,15,570.0,99.5,3.6,16.55,342.5,268.2,202.06
2018,6,18,17,30,451.0,106.0,3.6,16.3,273.0,208.24,152.9
2018,6,18,17,45,441.5,91.5,3.6,16.0,234.5,164.8,114.63
2018,6,18,18,0,432.0,77.0,3.6,15.7,196.0,122.44,78.72
2018,6,18,18,15,429.5,64.5,3.55,15.4,162.5,84.28,49.96
2018,6,18,18,30,427.0,52.0,3.5,15.1,129.0,45.52,29.01
2018,6,18,18,45,313.5,41.5,3.4,14.8,89.0,32.8,22.71
2018,6,18,19,0,200.0,31.0,3.3,14.5,49.0,24.31,13.26
2018,6,18,19,15,106.5,17.5,3.3,14.35,26.5,13.9,0.0
2018,6,18,19,30,13.0,4.0,3.3,14.2,4.0,3.81,0.0
2018,6,18,19,45,6.5,2.0,3.25,14.0,2.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,19,4,45,1.5,1.0,3.15,13.05,1.0,0.0,0.0
2018,6,19,5,0,3.0,2.0,3.2,13.1,2.0,1.91,0.0
2018,6,19,5,15,1.5,6.0,3.15,13.2,6.0,5.55,0.0
2018,6,19,5,30,0.0,10.0,3.1,13.3,10.0,9.26,2.24
2018,6,19,5,45,0.0,15.5,3.1,13.45,15.5,14.36,7.02
2018,6,19,6,0,0.0,21.0,3.1,13.6,21.0,19.46,11.0
2018,6,19,6,15,0.0,22.5,3.1,13.7,22.5,20.86,12.29
2018,6,19,6,30,0.0,24.0,3.1,13.8,24.0,22.26,13.52
2018,6,19,6,45,0.0,26.5,3.1,13.95,26.5,24.58,15.49
2018,6,19,7,0,0.0,29.0,3.1,14.1,29.0,26.92,17.43
2018,6,19,7,15,0.0,48.0,3.05,14.25,48.0,44.61,32.41
2018,6,19,7,30,0.0,67.0,3.0,14.4,67.0,62.34,47.23
2018,6,19,7,45,0.0,81.0,2.95,14.6,81.0,75.44,57.97
2018,6,19,8,0,0.0,95.0,2.9,14.8,95.0,88.52,68.59
2018,6,19,8,15,0.0,107.5,2.9,15.1,107.5,100.2,77.92
2018,6,19,8,30,0.0,120.0,2.9,15.4,120.0,111.92,87.19
2018,6,19,8,45,1.0,139.5,2.85,15.65,140.0,130.88,102.31
2018,6,19,9,0,2.0,159.0,2.8,15.9,160.0,150.01,117.4
2018,6,19,9,15,5.0,184.5,2.85,16.1,188.0,176.41,138.28
2018,6,19,9,30,8.0,210.0,2.9,16.3,216.0,203.17,159.22
2018,6,19,9,45,11.5,239.0,2.9,16.55,248.5,233.97,183.09
2018,6,19,10,0,15.0,268.0,2.9,16.8,281.0,265.13,206.96
2018,6,19,10,15,23.5,311.0,2.95,16.95,332.0,320.37,249.37
2018,6,19,10,30,32.0,354.0,3.0,17.1,383.0,371.48,287.94
2018,6,19,10,45,34.5,367.5,3.0,17.25,399.5,388.5,300.21
2018,6,19,11,0,37.0,381.0,3.0,17.4,416.0,405.51,312.57
2018,6,19,11,15,43.0,398.5,3.1,17.45,439.5,429.8,330.72
2018,6,19,11,30,49.0,416.0,3.2,17.5,463.0,454.09,348.78
2018,6,19,11,45,51.0,421.5,3.25,17.55,470.5,462.33,354.75
2018,6,19,12,0,53.0,427.0,3.3,17.6,478.0,470.26,360.59
2018,6,19,12,15,61.5,435.0,3.45,17.6,494.5,486.77,373.3
2018,6,19,12,30,70.0,443.0,3.6,17.6,511.0,502.84,385.67
2018,6,19,12,45,113.5,440.0,3.7,17.6,549.0,550.43,422.48
2018,6,19,13,0,157.0,437.0,3.8,17.6,587.0,587.74,451.45
2018,6,19,13,15,254.0,395.5,4.0,17.55,633.5,643.59,496.26
2018,6,19,13,30,351.0,354.0,4.2,17.5,680.0,687.41,531.99
2018,6,19,13,45,401.5,320.0,4.35,17.45,684.0,698.63,542.57
2018,6,19,14,0,452.0,286.0,4.5,17.4,688.0,698.43,545.25
2018,6,19,14,15,671.5,197.5,4.65,17.3,773.0,787.92,617.27
2018,6,19,14,30,891.0,109.0,4.8,17.2,858.0,852.88,665.76
2018,6,19,14,45,867.0,110.5,4.9,17.05,814.5,803.76,631.78
2018,6,19,15,0,843.0,112.0,5.0,16.9,771.0,753.7,597.21
2018,6,19,15,15,847.0,107.0,5.0,16.9,739.5,716.67,571.1
2018,6,19,15,30,851.0,102.0,5.0,16.9,708.0,676.97,541.44
2018,6,19,15,45,836.5,99.5,5.15,16.55,664.0,625.59,502.55
2018,6,19,16,0,822.0,97.0,5.3,16.2,620.0,574.02,462.27
2018,6,19,16,15,738.0,105.0,5.3,16.0,547.0,495.01,398.45
2018,6,19,16,30,654.0,113.0,5.3,15.8,474.0,421.8,338.19
2018,6,19,16,45,648.5,105.5,5.25,15.55,435.0,375.1,297.81
2018,6,19,17,0,643.0,98.0,5.2,15.3,396.0,328.08,255.92
2018,6,19,17,15,618.5,91.5,5.15,15.0,351.0,276.06,209.43
2018,6,19,17,30,594.0,85.0,5.1,14.7,306.0,226.25,164.43
2018,6,19,17,45,509.5,82.0,5.0,14.4,251.5,170.69,117.69
2018,6,19,18,0,425.0,79.0,4.9,14.1,197.0,123.67,80.64
2018,6,19,18,15,391.5,66.5,4.8,13.85,158.0,82.82,50.36
2018,6,19,18,30,358.0,54.0,4.7,13.6,119.0,46.0,29.96
2018,6,19,18,45,257.0,42.5,4.55,13.35,82.0,32.63,22.72
2018,6,19,19,0,156.0,31.0,4.4,13.1,45.0,24.25,13.41
2018,6,19,19,15,88.0,17.5,4.3,13.0,24.5,13.88,0.0
2018,6,19,19,30,20.0,4.0,4.2,12.9,4.0,3.81,0.0
2018,6,19,19,45,10.0,2.0,4.15,12.75,2.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,4.05,12.6,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,3.95,12.55,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.85,12.45,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.75,12.4,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.7,12.35,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.65,12.3,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.55,12.25,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.5,12.15,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.5,12.05,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,3.55,11.85,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,3.45,11.8,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,3.45,11.75,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,3.6,11.85,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,20,4,45,3.5,1.0,3.85,12.1,1.0,0.0,0.0
2018,6,20,5,0,7.0,2.0,4.0,12.2,2.0,1.91,0.0
2018,6,20,5,15,3.5,6.5,4.0,12.35,6.5,6.1,0.0
2018,6,20,5,30,0.0,11.0,4.0,12.5,11.0,10.18,3.05
2018,6,20,5,45,0.0,17.0,4.05,12.7,17.0,15.75,8.28
2018,6,20,6,0,0.0,23.0,4.1,12.9,23.0,21.32,12.62
2018,6,20,6,15,0.0,26.5,4.05,13.05,26.5,24.58,15.52
2018,6,20,6,30,0.0,30.0,4.0,13.2,30.0,27.83,18.35
2018,6,20,6,45,0.0,39.0,3.95,13.35,39.0,36.21,25.52
2018,6,20,7,0,0.0,48.0,3.9,13.5,48.0,44.6,32.6
2018,6,20,7,15,0.0,77.5,3.9,13.75,77.5,72.14,55.81
2018,6,20,7,30,0.0,107.0,3.9,14.0,107.0,99.43,78.45
2018,6,20,7,45,0.0,121.0,3.9,14.2,121.0,112.5,88.97
2018,6,20,8,0,0.0,135.0,3.9,14.4,135.0,125.63,99.45
2018,6,20,8,15,0.5,149.5,3.9,14.6,150.0,139.56,110.48
2018,6,20,8,30,1.0,164.0,3.9,14.8,165.0,153.58,121.51
2018,6,20,8,45,5.0,189.0,3.95,15.0,193.0,179.82,142.42
2018,6,20,9,0,9.0,214.0,4.0,15.2,221.0,206.54,163.5
2018,6,20,9,15,16.5,253.5,4.0,15.4,266.5,249.98,197.73
2018,6,20,9,30,24.0,293.0,4.0,15.6,312.0,294.24,232.12
2018,6,20,9,45,30.5,319.0,4.05,15.8,344.5,330.96,260.23
2018,6,20,10,0,37.0,345.0,4.1,16.0,377.0,363.59,284.94
2018,6,20,10,15,65.0,381.5,4.2,16.1,439.5,425.85,332.96
2018,6,20,10,30,93.0,418.0,4.3,16.2,502.0,489.74,381.49
2018,6,20,10,45,156.5,433.5,4.45,16.35,578.5,574.68,446.42
2018,6,20,11,0,220.0,449.0,4.6,16.5,655.0,654.44,506.53
2018,6,20,11,15,256.5,447.0,4.7,16.55,690.5,699.91,540.37
2018,6,20,11,30,293.0,445.0,4.8,16.6,726.0,737.7,568.75
2018,6,20,11,45,294.0,451.0,4.95,16.65,734.5,747.91,576.28
2018,6,20,12,0,295.0,457.0,5.1,16.7,743.0,756.72,582.99
2018,6,20,12,15,295.0,458.5,5.2,16.65,744.5,758.57,584.79
2018,6,20,12,30,295.0,460.0,5.3,16.6,746.0,758.95,585.6
2018,6,20,12,45,365.0,422.0,5.4,16.6,772.5,787.07,609.15
2018,6,20,13,0,435.0,384.0,5.5,16.6,799.0,819.58,635.51
2018,6,20,13,15,473.5,356.0,5.6,16.55,801.0,821.64,639.16
2018,6,20,13,30,512.0,328.0,5.7,16.5,803.0,820.4,640.57
2018,6,20,13,45,593.0,279.5,5.75,16.5,817.0,835.28,654.67
2018,6,20,14,0,674.0,231.0,5.8,16.5,831.0,844.12,664.2
2018,6,20,14,15,798.5,166.5,5.8,16.45,854.5,864.05,680.03
2018,6,20,14,30,923.0,102.0,5.8,16.4,878.0,872.9,687.5
2018,6,20,14,45,874.0,114.5,5.8,16.3,825.0,813.71,645.26
2018,6,20,15,0,825.0,127.0,5.8,16.2,772.0,758.31,605.63
2018,6,20,15,15,814.0,123.0,5.8,16.2,732.0,711.68,571.71
2018,6,20,15,30,803.0,119.0,5.8,16.2,692.0,663.73,534.73
2018,6,20,15,45,776.0,117.5,5.75,16.0,642.5,607.16,490.42
2018,6,20,16,0,749.0,116.0,5.7,15.8,593.0,551.28,445.68
2018,6,20,16,15,788.0,99.5,5.65,15.6,567.0,516.48,416.75
2018,6,20,16,30,827.0,83.0,5.6,15.4,541.0,476.15,381.91
2018,6,20,16,45,767.5,86.0,5.55,15.25,479.5,408.14,323.89
2018,6,20,17,0,708.0,89.0,5.5,15.1,418.0,343.73,267.98
2018,6,20,17,15,577.0,95.5,5.4,14.85,343.0,267.62,203.83
2018,6,20,17,30,446.0,102.0,5.3,14.6,268.0,204.26,151.38
2018,6,20,17,45,331.5,100.0,5.25,14.35,213.0,152.12,109.62
2018,6,20,18,0,217.0,98.0,5.2,14.1,158.0,113.93,81.7
2018,6,20,18,15,163.0,81.5,5.1,13.9,121.5,80.57,56.88
2018,6,20,18,30,109.0,65.0,5.0,13.7,85.0,55.85,40.51
2018,6,20,18,45,69.5,47.5,4.85,13.45,59.0,39.93,29.03
2018,6,20,19,0,30.0,30.0,4.7,13.2,33.0,26.68,15.4
2018,6,20,19,15,18.5,16.5,4.7,13.1,18.0,14.48,0.0
2018,6,20,19,30,7.0,3.0,4.7,13.0,3.0,2.86,0.0
2018,6,20,19,45,3.5,1.5,4.65,12.85,1.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,4.6,12.65,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,4.6,12.55,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,4.6,12.45,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,4.6,12.35,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,4.55,12.3,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,4.5,12.25,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,4.5,12.15,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,4.45,12.05,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,4.4,11.95,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,4.35,11.85,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,4.25,11.8,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,4.15,11.8,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,4.05,11.8,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,4.15,11.95,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,6,21,4,45,3.5,1.0,4.4,12.2,1.0,0.0,0.0
2018,6,21,5,0,7.0,2.0,4.5,12.3,2.0,1.91,0.0
2018,6,21,5,15,3.5,6.5,4.55,12.45,6.5,6.1,0.0
2018,6,21,5,30,0.0,11.0,4.6,12.6,11.0,10.18,3.03
2018,6,21,5,45,0.0,17.0,4.6,12.75,17.0,15.75,8.27
2018,6,21,6,0,0.0,23.0,4.6,12.9,23.0,21.32,12.61
2018,6,21,6,15,0.0,26.5,4.6,13.1,26.5,24.58,15.51
2018,6,21,6,30,0.0,30.0,4.6,13.3,30.0,27.83,18.34
2018,6,21,6,45,0.0,42.5,4.55,13.5,42.5,39.47,28.29
2018,6,21,7,0,0.0,55.0,4.5,13.7,55.0,51.13,38.13
2018,6,21,7,15,0.0,88.0,4.45,13.9,88.0,81.82,63.96
2018,6,21,7,30,0.0,121.0,4.4,14.1,121.0,112.27,89.17
2018,6,21,7,45,0.5,141.0,4.35,14.35,141.5,131.16,104.42
2018,6,21,8,0,1.0,161.0,4.3,14.6,162.0,150.2,119.62
2018,6,21,8,15,3.0,174.0,4.3,14.85,176.0,163.71,130.18
2018,6,21,8,30,5.0,187.0,4.3,15.1,190.0,177.46,140.87
2018,6,21,8,45,5.0,184.5,4.25,15.3,188.0,175.6,138.88
2018,6,21,9,0,5.0,182.0,4.2,15.5,186.0,173.67,136.9
2018,6,21,9,15,6.0,191.5,4.15,15.75,196.5,183.73,144.57
2018,6,21,9,30,7.0,201.0,4.1,16.0,207.0,193.88,152.27
2018,6,21,9,45,12.5,242.5,4.05,16.2,253.0,238.09,187.05
2018,6,21,10,0,18.0,284.0,4.0,16.4,299.0,282.89,221.76
2018,6,21,10,15,32.5,333.0,3.95,16.6,361.5,349.73,273.27
2018,6,21,10,30,47.0,382.0,3.9,16.8,424.0,412.56,320.74
2018,6,21,10,45,76.5,418.0,3.85,16.95,488.5,477.37,369.59
