Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,11,0,106.0,454.0,3.8,17.1,553.0,543.38,418.48
2018,6,21,11,15,204.0,438.0,3.85,17.25,632.5,632.57,486.46
2018,6,21,11,30,302.0,422.0,3.9,17.4,712.0,723.48,554.15
2018,6,21,11,45,399.0,387.0,3.95,17.5,772.5,794.65,607.05
2018,6,21,12,0,496.0,352.0,4.0,17.6,833.0,858.63,654.39
2018,6,21,12,15,681.5,255.0,4.15,17.65,915.5,947.46,721.91
2018,6,21,12,30,867.0,158.0,4.3,17.7,998.0,1017.05,769.81
2018,6,21,12,45,910.0,133.0,4.45,17.75,1008.0,1029.54,779.02
2018,6,21,13,0,953.0,108.0,4.6,17.8,1018.0,1037.24,785.78
2018,6,21,13,15,951.5,107.0,4.7,17.8,1003.0,1021.29,776.17
2018,6,21,13,30,950.0,106.0,4.8,17.8,988.0,1001.84,764.32
2018,6,21,13,45,947.0,105.0,4.9,17.8,966.5,977.58,749.11
2018,6,21,14,0,944.0,104.0,5.0,17.8,945.0,950.07,731.55
2018,6,21,14,15,938.5,102.5,5.05,17.75,915.5,916.78,709.58
2018,6,21,14,30,933.0,101.0,5.1,17.7,886.0,880.65,685.44
2018,6,21,14,45,926.0,98.5,5.1,17.65,850.5,839.68,657.32
2018,6,21,15,0,919.0,96.0,5.1,17.6,815.0,796.36,627.26
2018,6,21,15,15,908.5,94.5,5.1,17.6,774.5,749.39,594.09
2018,6,21,15,30,898.0,93.0,5.1,17.6,734.0,700.8,558.63
2018,6,21,15,45,886.0,90.5,4.95,17.45,689.5,648.89,518.2
2018,6,21,16,0,874.0,88.0,4.8,17.3,645.0,596.01,476.07
2018,6,21,16,15,857.5,85.5,4.75,17.2,597.0,540.02,430.65
2018,6,21,16,30,841.0,83.0,4.7,17.1,549.0,483.44,383.47
2018,6,21,16,45,817.5,80.0,4.7,17.0,497.5,423.91,332.73
2018,6,21,17,0,794.0,77.0,4.7,16.9,446.0,365.73,281.71
2018,6,21,17,15,762.0,73.5,4.65,16.65,394.0,306.08,228.72
2018,6,21,17,30,730.0,70.0,4.6,16.4,342.0,249.32,177.64
2018,6,21,17,45,685.5,65.5,4.55,16.15,290.5,192.38,127.64
2018,6,21,18,0,641.0,61.0,4.5,15.9,239.0,137.87,82.38
2018,6,21,18,15,574.0,55.0,4.3,15.5,190.5,87.57,47.07
2018,6,21,18,30,507.0,49.0,4.1,15.1,142.0,45.21,27.09
2018,6,21,18,45,402.5,40.5,3.95,14.75,100.5,31.82,21.91
2018,6,21,19,0,298.0,32.0,3.8,14.4,59.0,26.35,15.13
2018,6,21,19,15,173.5,20.0,3.7,14.2,33.5,16.9,0.0
2018,6,21,19,30,49.0,8.0,3.6,14.0,8.0,7.63,0.0
2018,6,21,19,45,24.5,4.0,3.55,13.85,4.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.35,13.4,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.35,13.2,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.6,12.85,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.55,12.75,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,3.45,12.65,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,3.35,12.35,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,3.25,12.05,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,22,4,45,24.5,5.0,2.9,12.5,5.5,0.0,0.0
2018,6,22,5,0,49.0,10.0,2.9,12.7,11.0,9.53,0.0
2018,6,22,5,15,96.0,21.0,2.85,13.0,29.5,16.44,2.84
2018,6,22,5,30,143.0,32.0,2.8,13.3,48.0,24.6,15.25
2018,6,22,5,45,204.0,45.5,2.8,13.65,81.0,34.38,24.61
2018,6,22,6,0,265.0,59.0,2.8,14.0,114.0,58.21,36.77
2018,6,22,6,15,140.0,81.0,2.65,14.3,111.0,84.01,59.97
2018,6,22,6,30,15.0,103.0,2.5,14.6,108.0,95.93,75.35
2018,6,22,6,45,40.5,128.5,2.35,14.95,144.0,125.1,98.69
2018,6,22,7,0,66.0,154.0,2.2,15.3,180.0,158.45,125.48
2018,6,22,7,15,134.0,177.0,2.15,15.7,239.0,207.66,164.27
2018,6,22,7,30,202.0,200.0,2.1,16.1,298.0,264.54,209.42
2018,6,22,7,45,375.0,183.5,2.05,16.5,390.0,343.18,271.22
2018,6,22,8,0,548.0,167.0,2.0,16.9,482.0,436.55,344.37
2018,6,22,8,15,705.5,131.0,2.0,17.25,571.5,521.37,410.48
2018,6,22,8,30,863.0,95.0,2.0,17.6,661.0,616.85,483.33
2018,6,22,8,45,876.5,97.5,1.95,18.0,705.5,669.51,521.37
2018,6,22,9,0,890.0,100.0,1.9,18.4,750.0,721.23,557.71
2018,6,22,9,15,899.0,102.5,1.95,18.7,789.5,768.45,589.0
2018,6,22,9,30,908.0,105.0,2.0,19.0,829.0,813.84,618.62
2018,6,22,9,45,915.0,107.0,2.0,19.35,862.5,855.05,644.47
2018,6,22,10,0,922.0,109.0,2.0,19.7,896.0,893.86,668.37
2018,6,22,10,15,928.0,110.0,2.1,20.0,924.0,928.2,690.23
2018,6,22,10,30,934.0,111.0,2.2,20.3,952.0,959.69,710.15
2018,6,22,10,45,938.0,112.5,2.3,20.6,973.5,986.83,727.17
2018,6,22,11,0,942.0,114.0,2.4,20.9,995.0,1010.73,742.1
2018,6,22,11,15,945.0,114.0,2.5,21.05,1009.0,1028.83,753.76
2018,6,22,11,30,948.0,114.0,2.6,21.2,1023.0,1043.48,763.3
2018,6,22,11,45,949.0,115.0,2.75,21.35,1030.0,1053.62,770.55
2018,6,22,12,0,950.0,116.0,2.9,21.5,1037.0,1060.16,775.58
2018,6,22,12,15,949.0,116.5,3.05,21.5,1036.0,1060.64,777.21
2018,6,22,12,30,948.0,117.0,3.2,21.5,1035.0,1057.52,776.61
2018,6,22,12,45,945.5,117.5,3.4,21.55,1026.5,1049.34,773.03
2018,6,22,13,0,943.0,118.0,3.6,21.6,1018.0,1037.62,767.12
2018,6,22,13,15,940.0,117.0,3.8,21.55,1002.0,1020.45,757.84
2018,6,22,13,30,937.0,116.0,4.0,21.5,986.0,999.86,746.21
2018,6,22,13,45,932.5,114.5,4.2,21.45,963.0,974.07,730.95
2018,6,22,14,0,928.0,113.0,4.4,21.4,940.0,945.15,713.37
2018,6,22,14,15,921.5,112.5,4.5,21.3,911.0,912.48,692.89
2018,6,22,14,30,915.0,112.0,4.6,21.2,882.0,877.09,670.4
2018,6,22,14,45,906.0,110.0,4.7,21.1,846.0,835.69,643.36
2018,6,22,15,0,897.0,108.0,4.8,21.0,810.0,792.13,614.41
2018,6,22,15,15,886.0,106.0,4.8,21.0,769.5,745.21,581.86
2018,6,22,15,30,875.0,104.0,4.8,21.0,729.0,696.75,546.71
2018,6,22,15,45,860.5,101.5,4.8,20.7,683.5,644.32,507.44
2018,6,22,16,0,846.0,99.0,4.8,20.4,638.0,591.7,466.9
2018,6,22,16,15,827.0,96.0,4.75,20.2,589.5,534.81,421.61
2018,6,22,16,30,808.0,93.0,4.7,20.0,541.0,478.26,375.3
2018,6,22,16,45,783.5,89.5,4.65,19.75,490.5,419.52,326.05
2018,6,22,17,0,759.0,86.0,4.6,19.5,440.0,362.29,276.69
2018,6,22,17,15,725.0,82.0,4.5,19.15,388.0,301.61,223.82
2018,6,22,17,30,691.0,78.0,4.4,18.8,336.0,245.66,174.32
2018,6,22,17,45,644.0,73.0,4.35,18.45,285.0,189.68,125.99
2018,6,22,18,0,597.0,68.0,4.3,18.1,234.0,138.89,84.41
2018,6,22,18,15,528.0,61.0,4.15,17.6,186.0,90.05,50.32
2018,6,22,18,30,459.0,54.0,4.0,17.1,138.0,49.46,30.63
2018,6,22,18,45,354.5,44.0,3.9,16.6,97.5,35.08,24.53
2018,6,22,19,0,250.0,34.0,3.8,16.1,57.0,26.76,15.39
2018,6,22,19,15,142.0,21.0,3.8,15.85,32.5,16.8,0.0
2018,6,22,19,30,34.0,8.0,3.8,15.6,8.0,7.63,0.0
2018,6,22,19,45,17.0,4.0,3.75,15.35,4.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.55,14.8,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.4,14.65,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,2.95,14.15,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,23,4,45,36.0,6.0,2.85,13.7,7.0,0.0,0.0
2018,6,23,5,0,72.0,12.0,2.9,13.9,14.0,11.44,0.0
2018,6,23,5,15,193.5,24.5,2.9,14.15,43.0,19.39,3.94
2018,6,23,5,30,315.0,37.0,2.9,14.4,72.0,29.94,19.64
2018,6,23,5,45,410.0,45.0,2.9,14.7,114.5,34.77,24.82
2018,6,23,6,0,505.0,53.0,2.9,15.0,157.0,63.37,34.78
2018,6,23,6,15,567.5,59.0,2.85,15.35,205.5,107.02,61.03
2018,6,23,6,30,630.0,65.0,2.8,15.7,254.0,157.99,100.0
2018,6,23,6,45,674.5,69.0,2.75,16.05,305.0,210.31,144.65
2018,6,23,7,0,719.0,73.0,2.7,16.4,356.0,269.21,196.22
2018,6,23,7,15,750.0,76.5,2.75,16.9,407.5,325.54,246.03
2018,6,23,7,30,781.0,80.0,2.8,17.4,459.0,384.55,297.06
2018,6,23,7,45,805.0,82.5,2.85,17.9,509.5,441.83,345.47
2018,6,23,8,0,829.0,85.0,2.9,18.4,560.0,500.41,393.36
2018,6,23,8,15,846.5,87.0,2.9,18.85,607.5,555.88,437.32
2018,6,23,8,30,864.0,89.0,2.9,19.3,655.0,610.96,479.54
2018,6,23,8,45,877.5,91.0,2.9,19.8,699.0,663.17,518.19
2018,6,23,9,0,891.0,93.0,2.9,20.3,743.0,714.45,554.72
2018,6,23,9,15,902.0,94.0,2.85,20.8,782.5,761.7,585.49
2018,6,23,9,30,913.0,95.0,2.8,21.3,822.0,807.28,614.52
2018,6,23,9,45,922.0,95.0,2.75,21.8,856.0,848.33,639.91
2018,6,23,10,0,931.0,95.0,2.7,22.3,890.0,887.1,663.34
2018,6,23,10,15,936.0,96.5,2.7,22.65,917.5,921.37,684.22
2018,6,23,10,30,941.0,98.0,2.7,23.0,945.0,952.74,703.01
2018,6,23,10,45,944.0,99.0,2.7,23.4,965.5,978.67,717.99
2018,6,23,11,0,947.0,100.0,2.7,23.8,986.0,1001.32,730.8
2018,6,23,11,15,950.0,100.0,2.8,23.95,1000.0,1019.56,742.43
2018,6,23,11,30,953.0,100.0,2.9,24.1,1014.0,1034.33,751.91
2018,6,23,11,45,954.0,101.0,2.95,24.2,1021.0,1044.59,758.29
2018,6,23,12,0,955.0,102.0,3.0,24.3,1028.0,1051.24,762.49
2018,6,23,12,15,954.5,102.0,3.1,24.3,1027.0,1051.78,763.64
2018,6,23,12,30,954.0,102.0,3.2,24.3,1026.0,1048.69,762.59
2018,6,23,12,45,951.5,103.0,3.35,24.25,1018.0,1041.02,759.24
2018,6,23,13,0,949.0,104.0,3.5,24.2,1010.0,1029.78,753.6
2018,6,23,13,15,946.0,103.0,3.55,24.1,994.0,1012.55,743.48
2018,6,23,13,30,943.0,102.0,3.6,24.0,978.0,991.88,731.15
2018,6,23,13,45,939.0,102.0,3.65,23.9,956.5,967.95,716.66
2018,6,23,14,0,935.0,102.0,3.7,23.8,935.0,940.84,700.0
2018,6,23,14,15,929.5,101.0,3.7,23.65,906.5,908.38,679.5
2018,6,23,14,30,924.0,100.0,3.7,23.5,878.0,873.12,656.98
2018,6,23,14,45,916.0,98.5,3.7,23.35,843.0,832.75,630.74
2018,6,23,15,0,908.0,97.0,3.7,23.2,808.0,790.11,602.68
2018,6,23,15,15,897.5,95.0,3.7,23.2,767.5,743.15,570.87
2018,6,23,15,30,887.0,93.0,3.7,23.2,727.0,694.58,536.89
2018,6,23,15,45,874.5,90.5,3.6,22.85,682.5,642.92,498.8
2018,6,23,16,0,862.0,88.0,3.5,22.5,638.0,590.33,458.97
2018,6,23,16,15,845.0,86.0,3.35,22.2,590.5,535.2,415.82
2018,6,23,16,30,828.0,84.0,3.2,21.9,543.0,479.56,371.01
2018,6,23,16,45,805.0,80.5,3.1,21.6,492.5,420.44,322.32
2018,6,23,17,0,782.0,77.0,3.0,21.3,442.0,362.63,273.25
2018,6,23,17,15,750.0,73.0,2.9,20.8,390.0,303.15,222.08
2018,6,23,17,30,718.0,69.0,2.8,20.3,338.0,246.57,172.6
2018,6,23,17,45,673.5,65.0,2.65,19.75,287.5,188.6,122.97
2018,6,23,18,0,629.0,61.0,2.5,19.2,237.0,137.35,81.21
2018,6,23,18,15,560.5,55.0,2.35,18.65,188.5,87.54,46.67
2018,6,23,18,30,492.0,49.0,2.2,18.1,140.0,45.82,26.85
2018,6,23,18,45,388.0,40.5,2.05,17.5,99.0,31.74,21.6
2018,6,23,19,0,284.0,32.0,1.9,16.9,58.0,26.26,15.02
2018,6,23,19,15,165.5,20.0,1.85,16.65,33.0,15.97,0.0
2018,6,23,19,30,47.0,8.0,1.8,16.4,8.0,7.63,0.0
2018,6,23,19,45,23.5,4.0,1.75,16.1,4.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.75,15.65,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.85,15.35,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,24,4,45,31.5,5.0,3.3,14.1,5.5,0.0,0.0
2018,6,24,5,0,63.0,10.0,3.4,14.2,11.0,9.53,0.0
2018,6,24,5,15,158.0,23.5,3.55,14.45,38.0,18.55,3.11
2018,6,24,5,30,253.0,37.0,3.7,14.7,65.0,28.77,18.58
2018,6,24,5,45,296.0,46.5,3.8,14.9,95.0,35.34,25.28
2018,6,24,6,0,339.0,56.0,3.9,15.1,125.0,58.27,34.94
2018,6,24,6,15,170.5,61.0,3.95,15.35,96.0,70.13,46.77
2018,6,24,6,30,2.0,66.0,4.0,15.6,67.0,61.53,46.67
2018,6,24,6,45,18.5,92.0,4.05,15.85,99.5,88.59,68.79
2018,6,24,7,0,35.0,118.0,4.1,16.1,132.0,118.17,92.94
2018,6,24,7,15,159.5,143.0,4.15,16.35,219.0,185.63,146.09
2018,6,24,7,30,284.0,168.0,4.2,16.6,306.0,268.12,212.32
2018,6,24,7,45,459.0,152.5,4.2,16.85,403.0,351.09,279.06
2018,6,24,8,0,634.0,137.0,4.2,17.1,500.0,452.23,360.21
2018,6,24,8,15,486.5,181.5,4.15,17.3,474.0,446.06,355.88
2018,6,24,8,30,339.0,226.0,4.1,17.5,448.0,422.39,336.58
2018,6,24,8,45,333.0,241.0,4.1,17.75,471.5,450.68,358.34
2018,6,24,9,0,327.0,256.0,4.1,18.0,495.0,477.68,378.44
2018,6,24,9,15,346.0,267.0,4.05,18.15,532.0,523.23,412.67
2018,6,24,9,30,365.0,278.0,4.0,18.3,569.0,564.47,443.13
2018,6,24,9,45,503.0,246.5,4.0,18.45,665.5,661.14,517.15
2018,6,24,10,0,641.0,215.0,4.0,18.6,762.0,767.79,596.32
2018,6,24,10,15,759.0,175.0,3.95,18.7,843.0,849.11,653.32
2018,6,24,10,30,877.0,135.0,3.9,18.8,924.0,931.2,708.75
2018,6,24,10,45,882.0,136.0,3.85,18.9,945.0,957.51,724.94
2018,6,24,11,0,887.0,137.0,3.8,19.0,966.0,980.81,739.45
2018,6,24,11,15,890.5,138.0,3.75,19.05,981.0,999.56,751.01
2018,6,24,11,30,894.0,139.0,3.7,19.1,996.0,1015.06,760.43
2018,6,24,11,45,896.0,139.0,3.7,19.15,1003.0,1024.81,766.43
2018,6,24,12,0,898.0,139.0,3.7,19.2,1010.0,1031.19,770.32
2018,6,24,12,15,901.5,137.0,3.65,19.2,1010.5,1033.74,771.57
2018,6,24,12,30,905.0,135.0,3.6,19.2,1011.0,1032.88,770.68
2018,6,24,12,45,908.0,131.0,3.6,19.2,1004.0,1026.11,766.36
2018,6,24,13,0,911.0,127.0,3.6,19.2,997.0,1015.83,759.85
2018,6,24,13,15,906.5,127.0,3.55,19.2,981.0,998.77,748.53
2018,6,24,13,30,902.0,127.0,3.5,19.2,965.0,978.45,735.15
2018,6,24,13,45,897.0,125.5,3.5,19.15,942.0,953.06,718.87
2018,6,24,14,0,892.0,124.0,3.5,19.1,919.0,924.67,700.55
2018,6,24,14,15,884.0,123.5,3.45,19.0,890.0,891.81,678.92
2018,6,24,14,30,876.0,123.0,3.4,18.9,861.0,856.42,655.46
2018,6,24,14,45,866.5,121.5,3.4,18.8,826.0,816.53,628.96
2018,6,24,15,0,857.0,120.0,3.4,18.7,791.0,774.62,600.78
2018,6,24,15,15,845.0,117.0,3.4,18.7,750.5,730.03,570.13
2018,6,24,15,30,833.0,114.0,3.4,18.7,710.0,681.16,534.44
2018,6,24,15,45,816.5,111.5,3.35,18.45,665.0,628.88,495.32
2018,6,24,16,0,800.0,109.0,3.3,18.2,620.0,576.2,454.87
2018,6,24,16,15,779.0,106.0,3.3,18.0,572.0,520.51,411.01
2018,6,24,16,30,758.0,103.0,3.3,17.8,524.0,465.45,366.32
2018,6,24,16,45,731.5,99.0,3.3,17.6,474.0,406.6,317.4
2018,6,24,17,0,705.0,95.0,3.3,17.4,424.0,350.7,269.49
2018,6,24,17,15,670.5,90.0,3.25,17.15,373.5,293.44,219.65
2018,6,24,17,30,636.0,85.0,3.2,16.9,323.0,239.44,172.03
2018,6,24,17,45,589.0,78.5,3.15,16.65,273.5,185.15,125.23
2018,6,24,18,0,542.0,72.0,3.1,16.4,224.0,136.11,84.97
2018,6,24,18,15,477.0,63.5,3.0,16.15,177.5,89.33,51.71
2018,6,24,18,30,412.0,55.0,2.9,15.9,131.0,50.33,31.59
2018,6,24,18,45,321.5,44.0,2.8,15.65,92.5,34.97,24.57
2018,6,24,19,0,231.0,33.0,2.7,15.4,54.0,25.9,14.88
2018,6,24,19,15,134.5,20.0,2.6,15.3,30.5,15.94,0.0
2018,6,24,19,30,38.0,7.0,2.5,15.2,7.0,6.67,0.0
2018,6,24,19,45,19.0,3.5,2.4,15.1,3.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,6,25,4,45,3.5,1.5,3.75,13.9,1.5,0.0,0.0
2018,6,25,5,0,7.0,3.0,3.9,14.0,3.0,2.86,0.0
2018,6,25,5,15,16.0,7.0,3.95,14.15,8.5,6.07,0.0
2018,6,25,5,30,25.0,11.0,4.0,14.3,14.0,9.41,2.28
2018,6,25,5,45,25.0,13.5,4.0,14.45,17.5,12.51,5.33
2018,6,25,6,0,25.0,16.0,4.0,14.6,21.0,15.85,7.2
2018,6,25,6,15,12.5,18.0,3.9,14.75,20.5,18.16,9.37
2018,6,25,6,30,0.0,20.0,3.8,14.9,20.0,18.54,10.25
2018,6,25,6,45,0.0,30.5,3.7,15.05,30.5,28.3,18.58
2018,6,25,7,0,0.0,41.0,3.6,15.2,41.0,38.08,26.84
2018,6,25,7,15,0.0,72.0,3.5,15.45,72.0,67.0,51.13
2018,6,25,7,30,0.0,103.0,3.4,15.7,103.0,95.74,74.87
2018,6,25,7,45,1.0,125.0,3.3,15.95,125.5,116.62,91.77
2018,6,25,8,0,2.0,147.0,3.2,16.2,148.0,137.73,108.64
2018,6,25,8,15,12.5,186.5,3.15,16.4,194.5,180.52,142.98
2018,6,25,8,30,23.0,226.0,3.1,16.6,241.0,224.61,177.84
2018,6,25,8,45,33.0,262.0,3.1,16.85,285.0,269.35,212.66
2018,6,25,9,0,43.0,298.0,3.1,17.1,329.0,313.0,246.12
2018,6,25,9,15,39.5,306.5,3.2,17.3,336.5,321.37,251.82
2018,6,25,9,30,36.0,315.0,3.3,17.5,344.0,329.32,257.28
2018,6,25,9,45,47.5,343.0,3.35,17.65,382.5,367.99,286.64
2018,6,25,10,0,59.0,371.0,3.4,17.8,421.0,407.51,316.24
2018,6,25,10,15,71.0,395.0,3.5,17.9,457.5,444.25,343.63
2018,6,25,10,30,83.0,419.0,3.6,18.0,494.0,481.55,371.24
2018,6,25,10,45,84.0,430.5,3.7,18.1,507.5,496.66,381.96
2018,6,25,11,0,85.0,442.0,3.8,18.2,521.0,511.48,392.56
2018,6,25,11,15,100.5,455.0,3.85,18.25,550.0,541.44,414.79
2018,6,25,11,30,116.0,468.0,3.9,18.3,579.0,579.95,442.98
2018,6,25,11,45,236.0,431.5,4.0,18.3,659.5,671.33,513.41
2018,6,25,12,0,356.0,395.0,4.1,18.3,740.0,755.07,577.0
2018,6,25,12,15,489.5,329.0,4.15,18.3,803.0,830.21,634.17
2018,6,25,12,30,623.0,263.0,4.2,18.3,866.0,895.89,684.12
2018,6,25,12,45,410.0,369.0,4.3,18.25,764.5,786.46,600.52
2018,6,25,13,0,197.0,475.0,4.4,18.2,663.0,664.79,507.47
2018,6,25,13,15,185.0,466.5,4.5,18.2,641.0,641.13,491.3
2018,6,25,13,30,173.0,458.0,4.6,18.2,619.0,617.01,474.17
2018,6,25,13,45,371.0,362.0,4.7,18.15,696.0,705.83,546.76
2018,6,25,14,0,569.0,266.0,4.8,18.1,773.0,785.96,611.2
2018,6,25,14,15,736.5,185.5,4.85,18.0,820.0,834.1,649.51
2018,6,25,14,30,904.0,105.0,4.9,17.9,867.0,862.46,671.09
2018,6,25,14,45,897.5,102.5,5.0,17.85,832.5,823.04,644.25
2018,6,25,15,0,891.0,100.0,5.1,17.8,798.0,781.31,615.77
2018,6,25,15,15,880.0,98.0,5.1,17.8,758.0,734.72,582.75
2018,6,25,15,30,869.0,96.0,5.1,17.8,718.0,686.61,547.49
2018,6,25,15,45,857.0,93.5,5.2,17.5,674.5,636.11,509.24
2018,6,25,16,0,845.0,91.0,5.3,17.2,631.0,584.67,469.07
2018,6,25,16,15,829.5,88.5,5.4,17.0,584.5,530.6,425.39
2018,6,25,16,30,814.0,86.0,5.5,16.8,538.0,476.14,380.0
2018,6,25,16,45,792.0,82.0,5.55,16.6,488.0,417.68,330.0
2018,6,25,17,0,770.0,78.0,5.6,16.4,438.0,360.44,279.63
2018,6,25,17,15,739.0,75.0,5.65,16.15,387.5,302.87,228.11
2018,6,25,17,30,708.0,72.0,5.7,15.9,337.0,248.06,178.44
2018,6,25,17,45,664.5,67.0,5.75,15.65,286.5,189.79,127.06
2018,6,25,18,0,621.0,62.0,5.8,15.4,236.0,138.2,83.79
2018,6,25,18,15,556.5,56.0,5.7,15.1,188.5,89.04,48.66
2018,6,25,18,30,492.0,50.0,5.6,14.8,141.0,47.52,28.13
2018,6,25,18,45,392.0,41.0,5.55,14.55,100.0,32.17,22.24
2018,6,25,19,0,292.0,32.0,5.5,14.3,59.0,26.22,15.23
2018,6,25,19,15,166.5,19.5,5.4,14.15,33.0,16.28,0.0
2018,6,25,19,30,41.0,7.0,5.3,14.0,7.0,6.67,0.0
2018,6,25,19,45,20.5,3.5,5.25,13.85,3.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,5.2,13.7,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,5.1,13.65,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,5.0,13.6,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,4.6,13.35,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,4.4,13.25,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,4.3,13.15,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,4.25,13.05,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,4.2,12.95,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,4.2,12.85,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,4.25,12.75,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,4.3,12.65,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,4.35,12.55,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,4.35,12.45,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,4.25,12.35,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,4.1,12.25,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,4.1,12.35,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,6,26,4,45,33.5,6.0,4.25,12.65,6.5,0.0,0.0
2018,6,26,5,0,67.0,12.0,4.3,12.8,13.0,11.44,0.0
2018,6,26,5,15,187.0,25.5,4.3,13.1,42.5,20.27,2.85
2018,6,26,5,30,307.0,39.0,4.3,13.4,72.0,32.14,21.44
2018,6,26,5,45,374.5,48.5,4.3,13.65,109.5,38.2,27.88
2018,6,26,6,0,442.0,58.0,4.3,13.9,147.0,63.99,37.66
2018,6,26,6,15,292.5,83.0,4.25,14.15,149.0,98.47,65.87
2018,6,26,6,30,143.0,108.0,4.2,14.4,151.0,118.4,88.73
2018,6,26,6,45,92.0,127.0,4.1,14.65,156.5,134.33,104.66
2018,6,26,7,0,41.0,146.0,4.0,14.9,162.0,144.32,114.93
2018,6,26,7,15,68.5,173.0,4.0,15.15,204.0,181.27,144.81
2018,6,26,7,30,96.0,200.0,4.0,15.4,246.0,221.6,177.38
2018,6,26,7,45,153.0,222.0,3.95,15.65,305.0,275.3,220.41
2018,6,26,8,0,210.0,244.0,3.9,15.9,364.0,334.01,267.23
2018,6,26,8,15,249.5,260.0,3.9,16.1,414.5,386.04,308.36
2018,6,26,8,30,289.0,276.0,3.9,16.3,465.0,439.42,350.05
2018,6,26,8,45,349.0,278.5,3.9,16.55,522.0,496.44,394.31
2018,6,26,9,0,409.0,281.0,3.9,16.8,579.0,562.51,444.69
2018,6,26,9,15,547.0,241.0,3.9,16.95,662.0,645.24,508.8
2018,6,26,9,30,685.0,201.0,3.9,17.1,745.0,739.14,579.77
2018,6,26,9,45,701.5,203.0,3.9,17.3,781.0,781.37,609.39
2018,6,26,10,0,718.0,205.0,3.9,17.5,817.0,822.47,637.92
2018,6,26,10,15,749.5,197.5,3.95,17.6,854.5,865.84,667.52
2018,6,26,10,30,781.0,190.0,4.0,17.7,892.0,904.48,693.56
2018,6,26,10,45,853.5,156.5,4.05,17.8,940.0,957.71,729.54
2018,6,26,11,0,926.0,123.0,4.1,17.9,988.0,1003.81,760.16
2018,6,26,11,15,938.0,118.5,4.15,17.95,1006.0,1026.1,774.63
2018,6,26,11,30,950.0,114.0,4.2,18.0,1024.0,1045.2,787.17
2018,6,26,11,45,952.5,113.0,4.2,18.0,1031.0,1055.07,793.4
2018,6,26,12,0,955.0,112.0,4.2,18.0,1038.0,1061.36,797.4
2018,6,26,12,15,957.0,110.5,4.25,18.05,1038.0,1063.04,798.62
2018,6,26,12,30,959.0,109.0,4.3,18.1,1038.0,1061.09,797.55
2018,6,26,12,45,960.5,107.0,4.35,18.1,1030.5,1054.47,793.63
2018,6,26,13,0,962.0,105.0,4.4,18.1,1023.0,1044.18,787.41
2018,6,26,13,15,960.0,103.5,4.45,18.1,1007.5,1027.37,777.01
2018,6,26,13,30,958.0,102.0,4.5,18.1,992.0,1007.02,764.27
2018,6,26,13,45,954.5,100.5,4.6,18.1,969.5,981.85,748.66
2018,6,26,14,0,951.0,99.0,4.7,18.1,947.0,953.42,730.69
2018,6,26,14,15,945.0,97.5,4.75,18.05,917.0,919.68,708.63
2018,6,26,14,30,939.0,96.0,4.8,18.0,887.0,883.12,684.41
2018,6,26,14,45,932.0,94.0,4.9,17.9,852.0,842.6,657.57
2018,6,26,15,0,925.0,92.0,5.0,17.8,817.0,799.71,628.63
2018,6,26,15,15,915.0,90.0,5.0,17.8,776.5,752.49,595.37
2018,6,26,15,30,905.0,88.0,5.0,17.8,736.0,703.57,560.15
2018,6,26,15,45,892.5,86.5,5.1,17.55,691.5,652.12,521.24
2018,6,26,16,0,880.0,85.0,5.2,17.3,647.0,599.71,480.35
2018,6,26,16,15,863.5,82.0,5.2,17.1,598.5,542.98,434.5
2018,6,26,16,30,847.0,79.0,5.2,16.9,550.0,486.23,387.24
2018,6,26,16,45,825.0,76.0,5.25,16.7,499.0,426.4,336.22
2018,6,26,17,0,803.0,73.0,5.3,16.5,448.0,368.34,285.15
2018,6,26,17,15,772.5,70.0,5.3,16.25,396.5,309.07,232.13
2018,6,26,17,30,742.0,67.0,5.3,16.0,345.0,252.48,180.81
2018,6,26,17,45,699.5,62.5,5.3,15.75,293.5,195.07,129.94
2018,6,26,18,0,657.0,58.0,5.3,15.5,242.0,142.29,85.56
2018,6,26,18,15,593.0,52.5,5.2,15.25,193.5,89.19,47.26
2018,6,26,18,30,529.0,47.0,5.1,15.0,145.0,45.9,26.01
2018,6,26,18,45,400.5,39.5,5.05,14.7,101.0,30.76,21.02
2018,6,26,19,0,272.0,32.0,5.0,14.4,57.0,26.19,15.23
2018,6,26,19,15,167.0,20.5,4.9,14.25,33.0,16.37,0.0
2018,6,26,19,30,62.0,9.0,4.8,14.1,9.0,8.58,0.0
2018,6,26,19,45,31.0,4.5,4.75,13.95,4.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,4.45,13.55,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,4.3,13.55,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,4.25,13.6,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,4.15,13.6,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,4.05,13.6,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,4.0,13.55,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.95,13.25,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.95,13.15,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,4.05,13.05,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,4.1,12.95,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,4.05,12.85,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,4.1,12.85,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,27,4,45,3.0,2.0,4.25,12.95,2.0,0.0,0.0
2018,6,27,5,0,6.0,4.0,4.3,13.0,4.0,3.81,0.0
2018,6,27,5,15,24.0,9.5,4.3,13.15,12.0,8.18,0.0
2018,6,27,5,30,42.0,15.0,4.3,13.3,20.0,12.75,5.08
2018,6,27,5,45,171.0,31.5,4.3,13.5,64.0,23.56,15.06
2018,6,27,6,0,300.0,48.0,4.3,13.7,108.0,49.24,28.88
2018,6,27,6,15,150.0,40.0,4.3,13.9,70.0,48.04,29.16
2018,6,27,6,30,0.0,32.0,4.3,14.1,32.0,29.69,19.86
2018,6,27,6,45,0.0,39.5,4.25,14.35,39.5,36.68,25.8
2018,6,27,7,0,0.0,47.0,4.2,14.6,47.0,43.67,31.66
2018,6,27,7,15,0.0,73.0,4.2,14.8,73.0,67.94,52.06
2018,6,27,7,30,0.0,99.0,4.2,15.0,99.0,92.05,72.03
2018,6,27,7,45,0.0,112.0,4.2,15.25,112.0,104.18,81.77
2018,6,27,8,0,0.0,125.0,4.2,15.5,125.0,116.35,91.45
2018,6,27,8,15,0.0,134.0,4.25,15.75,134.0,124.85,98.04
2018,6,27,8,30,0.0,143.0,4.3,16.0,143.0,133.37,104.6
2018,6,27,8,45,0.5,150.0,4.35,16.2,150.5,140.37,109.93
2018,6,27,9,0,1.0,157.0,4.4,16.4,158.0,147.42,115.29
2018,6,27,9,15,1.5,157.5,4.45,16.55,159.0,148.42,115.78
2018,6,27,9,30,2.0,158.0,4.5,16.7,160.0,149.45,116.34
2018,6,27,9,45,3.0,161.5,4.5,16.85,164.0,153.74,119.54
2018,6,27,10,0,4.0,165.0,4.5,17.0,168.0,158.09,122.8
2018,6,27,10,15,8.0,204.5,4.6,17.05,211.5,199.23,155.48
2018,6,27,10,30,12.0,244.0,4.7,17.1,255.0,240.79,188.11
2018,6,27,10,45,15.5,280.0,4.75,17.2,294.5,278.9,217.68
2018,6,27,11,0,19.0,316.0,4.8,17.3,334.0,317.3,247.19
2018,6,27,11,15,21.0,332.0,4.85,17.3,352.0,335.16,260.8
2018,6,27,11,30,23.0,348.0,4.9,17.3,370.0,353.02,274.43
2018,6,27,11,45,34.5,381.0,5.0,17.3,414.5,405.76,315.01
2018,6,27,12,0,46.0,414.0,5.1,17.3,459.0,450.44,349.09
2018,6,27,12,15,40.0,397.5,5.15,17.3,436.5,428.14,331.99
2018,6,27,12,30,34.0,381.0,5.2,17.3,414.0,405.56,314.82
2018,6,27,12,45,25.5,340.0,5.25,17.25,364.5,356.04,277.01
2018,6,27,13,0,17.0,299.0,5.3,17.2,315.0,299.8,233.65
2018,6,27,13,15,19.5,313.5,5.4,17.15,331.5,315.74,246.42
2018,6,27,13,30,22.0,328.0,5.5,17.1,348.0,331.48,258.93
2018,6,27,13,45,33.5,353.5,5.55,17.05,383.5,373.28,291.85
2018,6,27,14,0,45.0,379.0,5.6,17.0,419.0,407.16,318.5
2018,6,27,14,15,43.0,364.0,5.65,16.9,401.5,388.63,304.66
2018,6,27,14,30,41.0,349.0,5.7,16.8,384.0,370.11,290.89
2018,6,27,14,45,32.5,318.0,5.8,16.7,345.0,330.9,260.79
2018,6,27,15,0,24.0,287.0,5.9,16.6,306.0,288.05,227.55
2018,6,27,15,15,15.5,242.5,5.9,16.6,254.5,238.48,188.51
2018,6,27,15,30,7.0,198.0,5.9,16.6,203.0,189.9,149.81
2018,6,27,15,45,5.0,182.5,6.05,16.25,186.0,173.56,137.18
2018,6,27,16,0,3.0,167.0,6.2,15.9,169.0,157.45,124.6
2018,6,27,16,15,7.0,173.5,6.3,15.65,177.5,165.2,131.49
2018,6,27,16,30,11.0,180.0,6.4,15.4,186.0,172.36,137.88
2018,6,27,16,45,27.0,174.5,6.45,15.2,187.5,173.68,139.38
2018,6,27,17,0,43.0,169.0,6.5,15.0,189.0,171.91,138.05
2018,6,27,17,15,90.0,158.5,6.5,14.75,194.0,173.31,138.29
2018,6,27,17,30,137.0,148.0,6.5,14.5,199.0,169.02,132.82
2018,6,27,17,45,179.0,123.5,6.5,14.25,180.0,145.79,110.89
2018,6,27,18,0,221.0,99.0,6.5,14.0,161.0,116.79,84.03
2018,6,27,18,15,193.5,82.0,6.4,13.8,128.5,84.55,58.94
2018,6,27,18,30,166.0,65.0,6.3,13.6,96.0,55.77,39.28
2018,6,27,18,45,113.5,48.5,6.25,13.45,67.0,39.04,28.33
2018,6,27,19,0,61.0,32.0,6.2,13.3,38.0,27.38,16.28
2018,6,27,19,15,35.5,18.5,6.15,13.25,21.5,16.08,0.0
2018,6,27,19,30,10.0,5.0,6.1,13.2,5.0,4.77,0.0
2018,6,27,19,45,5.0,2.5,6.1,13.15,2.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,6.1,13.1,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,6.1,13.15,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,6.1,13.2,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,6.1,13.2,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,6.1,13.2,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,6.0,13.25,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,5.9,13.3,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,5.85,13.3,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,5.8,13.3,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,5.7,13.35,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,5.6,13.4,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,5.55,13.4,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,5.5,13.4,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,5.4,13.4,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,5.1,13.35,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,5.5,13.3,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,5.55,13.35,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,5.6,13.4,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,5.7,13.4,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,5.8,13.4,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,5.85,13.4,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,5.9,13.4,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,5.95,13.4,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,6.0,13.4,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,6.1,13.5,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,6.2,13.6,0.0,0.0,0.0
2018,6,28,4,45,20.0,5.5,6.3,13.65,6.0,0.0,0.0
2018,6,28,5,0,40.0,11.0,6.4,13.7,12.0,10.48,0.0
2018,6,28,5,15,139.5,25.5,6.5,13.9,38.5,20.28,1.35
2018,6,28,5,30,239.0,40.0,6.6,14.1,65.0,31.3,20.53
2018,6,28,5,45,307.0,50.0,6.7,14.25,100.0,38.24,27.79
2018,6,28,6,0,375.0,60.0,6.8,14.4,135.0,61.41,37.4
2018,6,28,6,15,255.0,85.5,6.8,14.6,143.0,97.76,66.84
2018,6,28,6,30,135.0,111.0,6.8,14.8,151.0,119.28,89.8
2018,6,28,6,45,265.0,118.5,6.75,15.0,215.5,163.28,122.3
2018,6,28,7,0,395.0,126.0,6.7,15.2,280.0,223.24,170.12
2018,6,28,7,15,476.5,127.5,6.75,15.35,339.0,276.61,215.42
2018,6,28,7,30,558.0,129.0,6.8,15.5,398.0,340.41,269.77
2018,6,28,7,45,516.5,157.0,6.8,15.65,426.5,379.19,304.41
2018,6,28,8,0,475.0,185.0,6.8,15.8,455.0,414.8,334.97
2018,6,28,8,15,556.5,175.0,6.75,15.95,518.0,476.78,386.17
2018,6,28,8,30,638.0,165.0,6.7,16.1,581.0,547.98,443.97
2018,6,28,8,45,745.0,136.0,6.65,16.25,653.5,620.73,502.79
2018,6,28,9,0,852.0,107.0,6.6,16.4,726.0,698.84,564.9
2018,6,28,9,15,863.0,108.5,6.5,16.55,764.5,745.16,598.57
2018,6,28,9,30,874.0,110.0,6.4,16.7,803.0,789.93,630.25
2018,6,28,9,45,875.0,115.0,6.3,16.8,834.0,828.25,656.89
2018,6,28,10,0,876.0,120.0,6.2,16.9,865.0,863.87,681.28
2018,6,28,10,15,889.5,117.5,6.15,16.95,895.5,900.21,706.36
2018,6,28,10,30,903.0,115.0,6.1,17.0,926.0,934.26,729.61
2018,6,28,10,45,907.0,116.5,6.05,17.1,947.0,960.96,747.32
2018,6,28,11,0,911.0,118.0,6.0,17.2,968.0,984.54,762.78
2018,6,28,11,15,913.5,118.5,6.0,17.2,982.0,1002.46,774.86
2018,6,28,11,30,916.0,119.0,6.0,17.2,996.0,1017.02,784.65
2018,6,28,11,45,917.0,119.5,5.95,17.2,1002.5,1026.68,790.77
2018,6,28,12,0,918.0,120.0,5.9,17.2,1009.0,1032.88,794.57
2018,6,28,12,15,920.5,118.0,5.95,17.2,1009.0,1034.63,796.06
2018,6,28,12,30,923.0,116.0,6.0,17.2,1009.0,1032.87,795.24
2018,6,28,12,45,924.5,113.5,6.05,17.2,1002.0,1026.11,791.01
2018,6,28,13,0,926.0,111.0,6.1,17.2,995.0,1015.8,784.41
2018,6,28,13,15,923.5,110.0,6.15,17.15,980.0,999.6,773.88
2018,6,28,13,30,921.0,109.0,6.2,17.1,965.0,980.02,761.02
2018,6,28,13,45,916.5,108.5,6.25,17.05,943.0,955.81,744.86
2018,6,28,14,0,912.0,108.0,6.3,17.0,921.0,928.5,726.46
2018,6,28,14,15,905.5,107.0,6.35,16.9,892.5,896.01,704.37
2018,6,28,14,30,899.0,106.0,6.4,16.8,864.0,860.83,680.18
2018,6,28,14,45,890.5,104.5,6.4,16.7,829.5,821.06,652.21
2018,6,28,15,0,882.0,103.0,6.4,16.6,795.0,779.12,622.42
2018,6,28,15,15,871.0,101.0,6.4,16.6,755.0,732.94,588.93
2018,6,28,15,30,860.0,99.0,6.4,16.6,715.0,685.26,553.15
2018,6,28,15,45,845.5,97.0,6.4,16.3,671.0,634.1,513.28
2018,6,28,16,0,831.0,95.0,6.4,16.0,627.0,582.72,472.2
2018,6,28,16,15,812.0,93.0,6.45,15.85,579.5,527.61,426.88
2018,6,28,16,30,793.0,91.0,6.5,15.7,532.0,472.83,380.57
2018,6,28,16,45,768.0,87.5,6.5,15.5,482.0,414.64,330.32
2018,6,28,17,0,743.0,84.0,6.5,15.3,432.0,358.02,280.13
2018,6,28,17,15,710.5,80.0,6.5,15.05,381.5,300.43,228.4
2018,6,28,17,30,678.0,76.0,6.5,14.8,331.0,243.79,177.1
2018,6,28,17,45,632.0,71.0,6.45,14.6,281.0,188.56,128.12
2018,6,28,18,0,586.0,66.0,6.4,14.4,231.0,138.38,85.87
2018,6,28,18,15,520.5,59.0,6.3,14.15,184.0,90.13,50.92
2018,6,28,18,30,455.0,52.0,6.2,13.9,137.0,49.66,29.93
2018,6,28,18,45,355.5,43.0,6.1,13.7,97.5,33.98,23.91
2018,6,28,19,0,256.0,34.0,6.0,13.5,58.0,26.72,15.74
2018,6,28,19,15,146.5,21.0,5.95,13.45,33.0,16.77,0.0
2018,6,28,19,30,37.0,8.0,5.9,13.4,8.0,7.63,0.0
2018,6,28,19,45,18.5,4.0,5.85,13.3,4.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,5.8,13.2,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,5.7,13.2,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,5.6,13.2,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,5.55,13.15,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,5.5,13.1,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,5.4,13.1,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,5.3,13.1,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,5.25,13.05,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,4.55,12.95,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,4.25,12.9,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,4.0,12.85,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,3.85,12.75,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,3.75,12.65,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,29,4,45,32.0,5.0,2.3,12.9,5.5,0.0,0.0
2018,6,29,5,0,64.0,10.0,2.2,13.0,11.0,9.53,0.0
2018,6,29,5,15,190.5,22.5,2.1,13.25,39.5,18.61,0.0
2018,6,29,5,30,317.0,35.0,2.0,13.5,68.0,28.37,18.12
2018,6,29,5,45,405.0,43.0,1.95,13.75,108.5,33.27,23.54
2018,6,29,6,0,493.0,51.0,1.9,14.0,149.0,58.13,32.12
2018,6,29,6,15,490.0,63.0,1.8,14.25,183.5,99.94,58.92
2018,6,29,6,30,487.0,75.0,1.7,14.5,218.0,141.48,92.66
2018,6,29,6,45,482.5,91.5,1.65,14.8,256.0,186.46,132.31
2018,6,29,7,0,478.0,108.0,1.6,15.1,294.0,229.21,170.75
2018,6,29,7,15,596.0,99.5,1.6,15.45,364.0,291.16,221.54
2018,6,29,7,30,714.0,91.0,1.6,15.8,434.0,364.01,281.32
2018,6,29,7,45,767.5,86.5,1.6,16.1,491.5,425.46,332.31
2018,6,29,8,0,821.0,82.0,1.6,16.4,549.0,489.79,384.28
2018,6,29,8,15,838.5,84.0,1.7,16.75,596.0,545.02,428.23
2018,6,29,8,30,856.0,86.0,1.8,17.1,643.0,599.84,470.61
2018,6,29,8,45,869.0,88.5,1.95,17.4,687.0,652.03,510.21
2018,6,29,9,0,882.0,91.0,2.1,17.7,731.0,703.27,548.01
2018,6,29,9,15,890.0,93.5,2.25,17.95,769.5,749.67,579.93
2018,6,29,9,30,898.0,96.0,2.4,18.2,808.0,794.21,610.25
2018,6,29,9,45,903.0,99.5,2.5,18.45,841.5,835.24,637.53
2018,6,29,10,0,908.0,103.0,2.6,18.7,875.0,873.78,662.88
2018,6,29,10,15,914.0,104.0,2.7,18.85,902.5,908.02,685.43
2018,6,29,10,30,920.0,105.0,2.8,19.0,930.0,939.49,706.04
2018,6,29,10,45,924.0,106.0,2.9,19.15,951.5,966.16,723.41
2018,6,29,11,0,928.0,107.0,3.0,19.3,973.0,989.66,738.7
2018,6,29,11,15,931.0,107.5,3.1,19.4,987.5,1008.4,751.03
2018,6,29,11,30,934.0,108.0,3.2,19.5,1002.0,1023.74,761.21
2018,6,29,11,45,935.0,108.0,3.3,19.6,1008.5,1033.14,767.56
2018,6,29,12,0,936.0,108.0,3.4,19.7,1015.0,1039.0,771.72
2018,6,29,12,15,935.5,108.5,3.5,19.75,1014.5,1040.31,773.14
2018,6,29,12,30,935.0,109.0,3.6,19.8,1014.0,1038.06,772.33
2018,6,29,12,45,933.0,109.0,3.75,19.8,1006.0,1030.29,768.46
2018,6,29,13,0,931.0,109.0,3.9,19.8,998.0,1019.01,762.31
2018,6,29,13,15,929.0,108.0,4.0,19.75,983.0,1003.26,753.01
2018,6,29,13,30,927.0,107.0,4.1,19.7,968.0,984.09,741.42
2018,6,29,13,45,923.5,105.5,4.2,19.7,946.0,959.7,726.13
2018,6,29,14,0,920.0,104.0,4.3,19.7,924.0,932.15,708.61
2018,6,29,14,15,914.5,102.5,4.4,19.6,895.5,899.82,687.99
2018,6,29,14,30,909.0,101.0,4.5,19.5,867.0,864.72,665.49
2018,6,29,14,45,902.0,99.0,4.55,19.4,833.0,825.32,639.34
2018,6,29,15,0,895.0,97.0,4.6,19.3,799.0,783.62,611.23
2018,6,29,15,15,884.5,95.0,4.6,19.3,759.0,737.3,578.92
2018,6,29,15,30,874.0,93.0,4.6,19.3,719.0,689.39,544.57
2018,6,29,15,45,861.0,90.5,4.7,19.05,675.0,638.06,506.21
2018,6,29,16,0,848.0,88.0,4.8,18.8,631.0,585.88,465.99
2018,6,29,16,15,831.0,86.0,4.85,18.6,584.0,531.46,422.48
2018,6,29,16,30,814.0,84.0,4.9,18.4,537.0,476.59,377.28
2018,6,29,16,45,790.0,80.5,4.9,18.2,486.5,417.73,327.53
2018,6,29,17,0,766.0,77.0,4.9,18.0,436.0,360.3,277.56
2018,6,29,17,15,733.5,74.0,4.85,17.7,385.0,302.39,226.35
2018,6,29,17,30,701.0,71.0,4.8,17.4,334.0,247.41,177.08
2018,6,29,17,45,655.0,67.0,4.75,17.1,284.0,189.88,126.81
2018,6,29,18,0,609.0,63.0,4.7,16.8,234.0,139.25,84.65
2018,6,29,18,15,543.0,56.5,4.65,16.45,186.5,90.01,49.39
2018,6,29,18,30,477.0,50.0,4.6,16.1,139.0,48.59,28.28
2018,6,29,18,45,370.5,41.5,4.5,15.7,98.0,32.57,22.5
2018,6,29,19,0,264.0,33.0,4.4,15.3,57.0,27.17,15.97
2018,6,29,19,15,150.0,20.0,4.4,15.15,32.0,15.94,0.0
2018,6,29,19,30,36.0,7.0,4.4,15.0,7.0,6.67,0.0
2018,6,29,19,45,18.0,3.5,4.35,14.85,3.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,4.25,14.6,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,4.15,14.45,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,4.0,14.35,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.75,14.25,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.45,14.15,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.5,13.65,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.65,13.6,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,6,30,4,45,42.0,5.0,1.15,14.1,5.5,0.0,0.0
2018,6,30,5,0,84.0,10.0,1.3,14.3,11.0,9.53,0.0
2018,6,30,5,15,226.0,20.5,1.4,14.6,40.0,16.71,0.0
2018,6,30,5,30,368.0,31.0,1.5,14.9,69.0,24.61,14.83
2018,6,30,5,45,458.5,38.0,1.6,15.2,111.5,28.87,19.56
2018,6,30,6,0,549.0,45.0,1.7,15.5,154.0,54.29,27.65
2018,6,30,6,15,607.5,50.5,1.75,15.85,202.5,101.63,55.19
2018,6,30,6,30,666.0,56.0,1.8,16.2,251.0,153.26,93.99
2018,6,30,6,45,706.0,59.5,1.8,16.6,301.5,205.75,138.59
2018,6,30,7,0,746.0,63.0,1.8,17.0,352.0,262.5,188.38
2018,6,30,7,15,774.5,66.5,1.8,17.5,403.5,319.45,238.57
2018,6,30,7,30,803.0,70.0,1.8,18.0,455.0,378.8,289.6
2018,6,30,7,45,824.5,72.5,1.8,18.45,505.0,437.11,338.42
2018,6,30,8,0,846.0,75.0,1.8,18.9,555.0,495.14,385.35
2018,6,30,8,15,862.0,77.5,1.8,19.35,602.5,550.87,428.9
2018,6,30,8,30,878.0,80.0,1.8,19.8,650.0,606.46,470.79
2018,6,30,8,45,890.0,82.0,1.8,20.25,694.0,658.57,508.72
2018,6,30,9,0,902.0,84.0,1.8,20.7,738.0,709.6,544.24
2018,6,30,9,15,911.5,86.0,1.85,20.95,777.5,757.48,575.88
2018,6,30,9,30,921.0,88.0,1.9,21.2,817.0,803.57,605.87
2018,6,30,9,45,928.0,89.0,1.95,21.45,850.5,844.61,632.08
2018,6,30,10,0,935.0,90.0,2.0,21.7,884.0,883.23,656.46
2018,6,30,10,15,939.5,92.0,2.15,21.85,912.0,918.06,679.41
2018,6,30,10,30,944.0,94.0,2.3,22.0,940.0,949.94,700.38
2018,6,30,10,45,947.0,95.0,2.4,22.1,961.0,976.32,717.38
2018,6,30,11,0,950.0,96.0,2.5,22.2,982.0,999.41,732.29
2018,6,30,11,15,952.0,96.5,2.6,22.25,996.0,1017.62,744.26
2018,6,30,11,30,954.0,97.0,2.7,22.3,1010.0,1032.33,754.08
2018,6,30,11,45,934.0,109.5,2.8,22.35,1008.5,1033.78,755.43
2018,6,30,12,0,914.0,122.0,2.9,22.4,1007.0,1031.23,754.4
2018,6,30,12,15,783.0,194.5,2.95,22.35,952.5,982.86,723.32
2018,6,30,12,30,652.0,267.0,3.0,22.3,898.0,929.55,688.52
2018,6,30,12,45,731.5,222.0,3.1,22.3,924.5,958.49,709.67
2018,6,30,13,0,811.0,177.0,3.2,22.3,951.0,977.83,723.3
2018,6,30,13,15,863.5,146.0,3.2,22.25,958.5,978.04,723.8
2018,6,30,13,30,916.0,115.0,3.2,22.2,966.0,982.12,727.16
2018,6,30,13,45,920.5,109.5,3.25,22.1,947.5,961.4,714.6
2018,6,30,14,0,925.0,104.0,3.3,22.0,929.0,937.12,699.83
2018,6,30,14,15,918.5,103.0,3.3,21.9,900.0,904.31,678.9
2018,6,30,14,30,912.0,102.0,3.3,21.8,871.0,868.77,656.04
2018,6,30,14,45,903.0,101.0,3.3,21.7,836.0,828.68,629.85
2018,6,30,15,0,894.0,100.0,3.3,21.6,801.0,786.42,601.89
2018,6,30,15,15,883.0,98.0,3.3,21.6,761.0,739.78,570.28
2018,6,30,15,30,872.0,96.0,3.3,21.6,721.0,691.6,536.6
2018,6,30,15,45,858.0,94.0,3.35,21.2,676.5,640.21,499.28
2018,6,30,16,0,844.0,92.0,3.4,20.8,632.0,588.06,460.19
2018,6,30,16,15,825.5,89.5,3.35,20.45,584.0,532.5,416.9
2018,6,30,16,30,807.0,87.0,3.3,20.1,536.0,476.77,372.12
2018,6,30,16,45,783.0,83.5,3.25,19.75,485.5,418.24,323.81
2018,6,30,17,0,759.0,80.0,3.2,19.4,435.0,361.15,275.2
2018,6,30,17,15,726.0,76.5,3.1,18.95,384.0,302.94,224.76
2018,6,30,17,30,693.0,73.0,3.0,18.5,333.0,245.8,174.58
2018,6,30,17,45,646.0,68.5,2.9,18.0,282.5,189.91,126.38
2018,6,30,18,0,599.0,64.0,2.8,17.5,232.0,139.16,84.6
2018,6,30,18,15,530.5,57.0,2.75,17.1,184.0,89.8,49.44
2018,6,30,18,30,462.0,50.0,2.7,16.7,136.0,48.56,28.25
2018,6,30,18,45,361.0,41.0,2.7,16.3,96.0,32.09,22.04
2018,6,30,19,0,260.0,32.0,2.7,15.9,56.0,26.16,15.14
2018,6,30,19,15,152.0,19.5,2.75,15.7,31.5,15.52,0.0
2018,6,30,19,30,44.0,7.0,2.8,15.5,7.0,6.67,0.0
2018,6,30,19,45,22.0,3.5,2.8,15.35,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,3.35,14.8,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,3.45,14.75,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,3.55,14.7,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,3.2,14.45,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,1,4,45,27.0,4.0,3.15,14.5,4.5,0.0,0.0
2018,7,1,5,0,54.0,8.0,3.2,14.6,9.0,7.63,0.0
2018,7,1,5,15,162.5,21.0,3.25,14.85,35.5,16.62,0.0
