Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,5,30,271.0,34.0,3.3,15.1,62.0,27.5,17.1
2018,7,1,5,45,362.5,44.0,3.3,15.35,102.5,34.29,24.21
2018,7,1,6,0,454.0,54.0,3.3,15.6,143.0,58.5,33.55
2018,7,1,6,15,516.0,61.0,3.25,15.85,190.0,99.58,57.35
2018,7,1,6,30,578.0,68.0,3.2,16.1,237.0,148.01,93.68
2018,7,1,6,45,622.0,73.5,3.1,16.3,286.5,198.4,136.3
2018,7,1,7,0,666.0,79.0,3.0,16.5,336.0,253.58,184.59
2018,7,1,7,15,698.0,83.5,2.85,16.75,386.5,308.43,233.1
2018,7,1,7,30,730.0,88.0,2.7,17.0,437.0,367.66,284.26
2018,7,1,7,45,727.0,99.0,2.6,17.2,478.5,417.4,327.05
2018,7,1,8,0,724.0,110.0,2.5,17.4,520.0,467.3,368.3
2018,7,1,8,15,619.5,157.5,2.45,17.65,529.5,495.68,390.87
2018,7,1,8,30,515.0,205.0,2.4,17.9,539.0,509.56,400.84
2018,7,1,8,45,466.5,235.5,2.3,18.1,554.0,534.33,418.44
2018,7,1,9,0,418.0,266.0,2.2,18.3,569.0,553.56,431.03
2018,7,1,9,15,431.0,277.0,2.2,18.5,604.0,593.89,460.14
2018,7,1,9,30,444.0,288.0,2.2,18.7,639.0,634.06,488.46
2018,7,1,9,45,483.0,284.5,2.25,18.9,681.5,680.89,522.07
2018,7,1,10,0,522.0,281.0,2.3,19.1,724.0,728.76,555.89
2018,7,1,10,15,616.0,248.5,2.35,19.25,788.0,798.64,606.17
2018,7,1,10,30,710.0,216.0,2.4,19.4,852.0,869.77,655.53
2018,7,1,10,45,799.5,172.0,2.45,19.55,904.5,922.78,690.07
2018,7,1,11,0,889.0,128.0,2.5,19.7,957.0,973.5,722.82
2018,7,1,11,15,900.5,124.0,2.6,19.75,974.5,995.45,737.16
2018,7,1,11,30,912.0,120.0,2.7,19.8,992.0,1014.35,749.82
2018,7,1,11,45,914.5,119.5,2.75,19.85,999.5,1024.63,756.44
2018,7,1,12,0,917.0,119.0,2.8,19.9,1007.0,1031.46,761.0
2018,7,1,12,15,892.0,134.0,2.9,19.85,997.5,1022.7,756.23
2018,7,1,12,30,867.0,149.0,3.0,19.8,988.0,1010.38,749.29
2018,7,1,12,45,857.5,152.5,3.05,19.75,976.5,999.11,742.68
2018,7,1,13,0,848.0,156.0,3.1,19.7,965.0,984.73,734.04
2018,7,1,13,15,841.0,154.5,3.15,19.6,946.5,965.0,722.01
2018,7,1,13,30,834.0,153.0,3.2,19.5,928.0,949.78,713.08
2018,7,1,13,45,768.0,178.5,3.25,19.35,879.0,896.26,678.08
2018,7,1,14,0,702.0,204.0,3.3,19.2,830.0,846.46,645.44
2018,7,1,14,15,783.0,165.0,3.3,19.05,842.0,853.94,652.19
2018,7,1,14,30,864.0,126.0,3.3,18.9,854.0,852.9,652.69
2018,7,1,14,45,855.0,123.5,3.35,18.7,819.5,813.0,626.43
2018,7,1,15,0,846.0,121.0,3.4,18.5,785.0,771.05,598.66
2018,7,1,15,15,834.5,118.5,3.4,18.5,745.5,727.98,569.06
2018,7,1,15,30,823.0,116.0,3.4,18.5,706.0,680.46,534.4
2018,7,1,15,45,808.0,113.0,3.4,18.1,662.0,629.1,496.45
2018,7,1,16,0,793.0,110.0,3.4,17.7,618.0,577.19,456.98
2018,7,1,16,15,773.5,106.5,3.4,17.5,570.5,522.11,413.55
2018,7,1,16,30,754.0,103.0,3.4,17.3,523.0,467.5,369.17
2018,7,1,16,45,729.0,98.5,3.35,17.05,473.5,408.95,320.44
2018,7,1,17,0,704.0,94.0,3.3,16.8,424.0,353.12,272.53
2018,7,1,17,15,670.5,89.5,3.3,16.5,374.0,296.52,223.19
2018,7,1,17,30,637.0,85.0,3.3,16.2,324.0,243.04,175.86
2018,7,1,17,45,592.0,78.0,3.25,15.9,274.5,188.34,128.4
2018,7,1,18,0,547.0,71.0,3.2,15.6,225.0,138.66,87.15
2018,7,1,18,15,482.0,62.5,3.15,15.35,178.5,91.2,52.81
2018,7,1,18,30,417.0,54.0,3.1,15.1,132.0,51.52,31.47
2018,7,1,18,45,324.0,44.0,3.0,14.85,93.5,34.92,24.62
2018,7,1,19,0,231.0,34.0,2.9,14.6,55.0,26.71,15.65
2018,7,1,19,15,133.0,20.5,2.85,14.5,31.0,16.36,0.0
2018,7,1,19,30,35.0,7.0,2.8,14.4,7.0,6.67,0.0
2018,7,1,19,45,17.5,3.5,2.75,14.3,3.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,2,4,45,1.0,1.0,2.55,14.35,1.0,0.0,0.0
2018,7,2,5,0,2.0,2.0,2.6,14.5,2.0,1.91,0.0
2018,7,2,5,15,23.5,10.5,2.55,14.7,13.0,9.67,0.0
2018,7,2,5,30,45.0,19.0,2.5,14.9,24.0,16.02,7.58
2018,7,2,5,45,39.5,27.5,2.5,15.1,33.5,24.58,15.79
2018,7,2,6,0,34.0,36.0,2.5,15.3,43.0,33.4,21.89
2018,7,2,6,15,17.0,48.0,2.4,15.5,51.5,46.07,32.88
2018,7,2,6,30,0.0,60.0,2.3,15.7,60.0,55.79,41.9
2018,7,2,6,45,2.0,81.5,2.2,15.9,82.5,75.81,58.65
2018,7,2,7,0,4.0,103.0,2.1,16.1,105.0,96.2,75.48
2018,7,2,7,15,31.5,144.5,2.1,16.3,159.5,143.45,113.7
2018,7,2,7,30,59.0,186.0,2.1,16.5,214.0,194.36,154.52
2018,7,2,7,45,148.0,205.5,2.05,16.7,286.5,257.4,204.34
2018,7,2,8,0,237.0,225.0,2.0,16.9,359.0,331.04,262.32
2018,7,2,8,15,346.5,221.0,1.95,17.15,435.5,401.29,317.26
2018,7,2,8,30,456.0,217.0,1.9,17.4,512.0,485.62,382.02
2018,7,2,8,45,487.0,225.0,1.9,17.65,560.0,537.29,420.44
2018,7,2,9,0,518.0,233.0,1.9,17.9,608.0,590.64,459.45
2018,7,2,9,15,521.5,247.0,1.9,18.05,642.0,631.07,488.0
2018,7,2,9,30,525.0,261.0,1.9,18.2,676.0,670.35,515.23
2018,7,2,9,45,493.5,289.5,1.9,18.35,693.0,694.14,530.17
2018,7,2,10,0,462.0,318.0,1.9,18.5,710.0,714.12,542.26
2018,7,2,10,15,502.5,312.0,1.95,18.6,751.0,759.94,574.66
2018,7,2,10,30,543.0,306.0,2.0,18.7,792.0,806.16,606.72
2018,7,2,10,45,557.5,304.5,2.05,18.8,814.0,832.69,624.54
2018,7,2,11,0,572.0,303.0,2.1,18.9,836.0,857.66,641.4
2018,7,2,11,15,464.0,338.5,2.2,18.9,775.0,799.68,599.52
2018,7,2,11,30,356.0,374.0,2.3,18.9,714.0,728.57,548.58
2018,7,2,11,45,305.0,373.5,2.4,18.95,666.5,681.77,515.58
2018,7,2,12,0,254.0,373.0,2.5,19.0,619.0,632.8,480.29
2018,7,2,12,15,275.0,365.0,2.6,18.9,631.0,646.08,491.4
2018,7,2,12,30,296.0,357.0,2.7,18.8,643.0,658.0,501.15
2018,7,2,12,45,179.5,376.0,2.8,18.75,549.0,552.33,422.11
2018,7,2,13,0,63.0,395.0,2.9,18.7,455.0,446.86,341.58
2018,7,2,13,15,62.5,407.5,3.05,18.6,466.5,457.47,350.35
2018,7,2,13,30,62.0,420.0,3.2,18.5,478.0,467.73,358.37
2018,7,2,13,45,146.0,387.0,3.3,18.4,518.5,518.1,399.32
2018,7,2,14,0,230.0,354.0,3.4,18.3,559.0,562.83,435.52
2018,7,2,14,15,389.5,309.0,3.5,18.1,643.0,655.85,508.7
2018,7,2,14,30,549.0,264.0,3.6,17.9,727.0,731.07,567.47
2018,7,2,14,45,527.0,262.0,3.65,17.75,691.5,690.57,538.04
2018,7,2,15,0,505.0,260.0,3.7,17.6,656.0,649.91,508.79
2018,7,2,15,15,499.5,251.0,3.7,17.6,626.0,614.55,482.97
2018,7,2,15,30,494.0,242.0,3.7,17.6,596.0,578.25,455.97
2018,7,2,15,45,527.5,220.0,3.65,17.25,576.5,553.46,438.23
2018,7,2,16,0,561.0,198.0,3.6,16.9,557.0,524.37,416.41
2018,7,2,16,15,554.0,184.5,3.6,16.7,516.5,477.3,379.45
2018,7,2,16,30,547.0,171.0,3.6,16.5,476.0,429.93,341.31
2018,7,2,16,45,524.5,160.0,3.6,16.3,430.0,378.14,298.65
2018,7,2,17,0,502.0,149.0,3.6,16.1,384.0,328.06,256.38
2018,7,2,17,15,471.5,136.5,3.6,15.8,337.0,276.03,212.0
2018,7,2,17,30,441.0,124.0,3.6,15.5,290.0,227.07,169.72
2018,7,2,17,45,402.5,110.5,3.6,15.25,244.5,178.89,128.62
2018,7,2,18,0,364.0,97.0,3.6,15.0,199.0,135.1,92.5
2018,7,2,18,15,312.0,81.0,3.55,14.8,156.0,92.6,60.67
2018,7,2,18,30,260.0,65.0,3.5,14.6,113.0,56.38,37.91
2018,7,2,18,45,196.5,48.0,3.5,14.35,78.0,36.88,26.36
2018,7,2,19,0,133.0,31.0,3.5,14.1,43.0,24.17,13.64
2018,7,2,19,15,75.5,17.5,3.45,14.05,23.5,14.66,0.0
2018,7,2,19,30,18.0,4.0,3.4,14.0,4.0,3.81,0.0
2018,7,2,19,45,9.0,2.0,3.4,13.95,2.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.3,13.75,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.35,13.35,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.45,13.25,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.5,13.25,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,3.55,13.55,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,7,3,4,45,1.0,1.5,3.65,13.8,1.5,0.0,0.0
2018,7,3,5,0,2.0,3.0,3.7,13.9,3.0,2.86,0.0
2018,7,3,5,15,6.5,9.5,3.6,14.1,10.0,8.92,0.0
2018,7,3,5,30,11.0,16.0,3.5,14.3,17.0,15.04,6.74
2018,7,3,5,45,136.0,34.5,3.45,14.45,60.5,25.94,17.0
2018,7,3,6,0,261.0,53.0,3.4,14.6,104.0,49.96,31.08
2018,7,3,6,15,130.5,52.0,3.3,14.8,77.5,57.22,37.76
2018,7,3,6,30,0.0,51.0,3.2,15.0,51.0,47.4,34.87
2018,7,3,6,45,0.0,61.0,3.15,15.2,61.0,56.72,42.76
2018,7,3,7,0,0.0,71.0,3.1,15.4,71.0,66.06,50.52
2018,7,3,7,15,0.0,92.0,3.05,15.65,92.0,85.46,66.58
2018,7,3,7,30,0.0,113.0,3.0,15.9,113.0,104.9,82.44
2018,7,3,7,45,0.0,117.0,2.95,16.1,117.0,108.79,85.28
2018,7,3,8,0,0.0,121.0,2.9,16.3,121.0,112.64,88.08
2018,7,3,8,15,0.5,129.5,2.9,16.55,130.0,120.94,94.5
2018,7,3,8,30,1.0,138.0,2.9,16.8,139.0,129.31,100.92
2018,7,3,8,45,4.0,169.0,2.9,17.0,172.0,160.41,125.7
2018,7,3,9,0,7.0,200.0,2.9,17.2,205.0,191.95,150.48
2018,7,3,9,15,29.5,262.0,2.95,17.35,285.0,271.3,213.04
2018,7,3,9,30,52.0,324.0,3.0,17.5,365.0,350.44,273.94
2018,7,3,9,45,105.0,366.0,3.05,17.7,453.5,442.96,344.58
2018,7,3,10,0,158.0,408.0,3.1,17.9,542.0,533.73,412.22
2018,7,3,10,15,144.5,421.0,3.1,18.0,546.5,541.13,416.12
2018,7,3,10,30,131.0,434.0,3.1,18.1,551.0,547.21,419.46
2018,7,3,10,45,242.5,400.0,3.15,18.25,623.5,628.45,481.78
2018,7,3,11,0,354.0,366.0,3.2,18.4,696.0,706.25,540.2
2018,7,3,11,15,562.0,282.5,3.25,18.45,815.5,839.47,639.4
2018,7,3,11,30,770.0,199.0,3.3,18.5,935.0,962.17,725.07
2018,7,3,11,45,835.0,169.5,3.3,18.6,973.0,1004.46,751.96
2018,7,3,12,0,900.0,140.0,3.3,18.7,1011.0,1035.59,771.9
2018,7,3,12,15,902.0,138.5,3.35,18.7,1011.0,1037.56,773.29
2018,7,3,12,30,904.0,137.0,3.4,18.7,1011.0,1036.1,772.77
2018,7,3,12,45,905.0,135.0,3.4,18.75,1004.0,1029.7,768.56
2018,7,3,13,0,906.0,133.0,3.4,18.8,997.0,1019.85,762.19
2018,7,3,13,15,903.5,131.5,3.45,18.8,982.0,1003.65,752.21
2018,7,3,13,30,901.0,130.0,3.5,18.8,967.0,984.12,740.08
2018,7,3,13,45,897.5,128.0,3.5,18.8,945.0,959.95,724.48
2018,7,3,14,0,894.0,126.0,3.5,18.8,923.0,932.67,706.78
2018,7,3,14,15,887.5,124.0,3.5,18.75,894.0,899.81,685.33
2018,7,3,14,30,881.0,122.0,3.5,18.7,865.0,864.3,661.95
2018,7,3,14,45,872.5,120.0,3.55,18.65,830.5,824.71,635.8
2018,7,3,15,0,864.0,118.0,3.6,18.6,796.0,782.99,607.84
2018,7,3,15,15,852.5,116.0,3.6,18.6,756.0,737.18,576.27
2018,7,3,15,30,841.0,114.0,3.6,18.6,716.0,691.84,543.43
2018,7,3,15,45,825.5,111.5,3.55,18.35,671.5,639.83,504.54
2018,7,3,16,0,810.0,109.0,3.5,18.1,627.0,587.26,464.22
2018,7,3,16,15,790.0,105.5,3.55,17.9,579.0,531.04,420.11
2018,7,3,16,30,770.0,102.0,3.6,17.7,531.0,475.28,374.98
2018,7,3,16,45,744.0,98.0,3.6,17.55,480.5,417.23,326.57
2018,7,3,17,0,718.0,94.0,3.6,17.4,430.0,359.29,276.96
2018,7,3,17,15,682.0,89.5,3.65,17.1,379.0,301.03,226.36
2018,7,3,17,30,646.0,85.0,3.7,16.8,328.0,246.17,177.97
2018,7,3,17,45,596.5,79.0,3.75,16.55,277.5,190.89,130.17
2018,7,3,18,0,547.0,73.0,3.8,16.3,227.0,141.13,89.02
2018,7,3,18,15,477.5,65.5,3.75,16.0,180.5,94.13,55.22
2018,7,3,18,30,408.0,58.0,3.7,15.7,134.0,55.52,34.66
2018,7,3,18,45,308.5,47.0,3.65,15.35,94.5,36.23,25.68
2018,7,3,19,0,209.0,36.0,3.6,15.0,55.0,28.35,16.85
2018,7,3,19,15,117.5,21.5,3.55,14.85,31.0,17.2,0.0
2018,7,3,19,30,26.0,7.0,3.5,14.7,7.0,6.67,0.0
2018,7,3,19,45,13.0,3.5,3.45,14.5,3.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.35,14.2,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.15,13.95,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,7,4,4,45,2.0,0.5,2.95,13.65,0.5,0.0,0.0
2018,7,4,5,0,4.0,1.0,3.1,13.8,1.0,0.95,0.0
2018,7,4,5,15,2.0,4.0,3.1,13.95,4.0,3.75,0.0
2018,7,4,5,30,0.0,7.0,3.1,14.1,7.0,6.48,0.0
2018,7,4,5,45,0.0,11.0,3.15,14.3,11.0,10.18,3.24
2018,7,4,6,0,0.0,15.0,3.2,14.5,15.0,13.89,6.16
2018,7,4,6,15,0.0,17.5,3.15,14.65,17.5,16.21,8.23
2018,7,4,6,30,0.0,20.0,3.1,14.8,20.0,18.54,10.26
2018,7,4,6,45,0.0,27.5,3.1,15.0,27.5,25.51,16.22
2018,7,4,7,0,0.0,35.0,3.1,15.2,35.0,32.49,22.11
2018,7,4,7,15,0.0,53.5,3.1,15.35,53.5,49.73,36.62
2018,7,4,7,30,0.0,72.0,3.1,15.5,72.0,67.01,50.98
2018,7,4,7,45,0.0,99.0,3.15,15.7,99.0,92.15,71.69
2018,7,4,8,0,0.0,126.0,3.2,15.9,126.0,117.28,92.08
2018,7,4,8,15,7.0,168.5,3.2,16.15,173.0,160.74,127.18
2018,7,4,8,30,14.0,211.0,3.2,16.4,220.0,205.18,162.48
2018,7,4,8,45,49.0,263.0,3.25,16.6,298.0,280.53,222.25
2018,7,4,9,0,84.0,315.0,3.3,16.8,376.0,357.45,282.01
2018,7,4,9,15,64.0,319.0,3.35,17.0,367.0,351.36,275.98
2018,7,4,9,30,44.0,323.0,3.4,17.2,358.0,343.34,268.66
2018,7,4,9,45,60.0,353.0,3.45,17.45,402.5,387.97,302.59
2018,7,4,10,0,76.0,383.0,3.5,17.7,447.0,433.78,336.81
2018,7,4,10,15,131.5,409.0,3.5,17.85,524.5,518.05,400.49
2018,7,4,10,30,187.0,435.0,3.5,18.0,602.0,598.72,460.09
2018,7,4,10,45,286.0,411.5,3.55,18.15,674.0,680.21,521.18
2018,7,4,11,0,385.0,388.0,3.6,18.3,746.0,757.66,578.4
2018,7,4,11,15,661.0,248.5,3.6,18.4,875.0,901.72,686.8
2018,7,4,11,30,937.0,109.0,3.6,18.5,1004.0,1028.31,771.33
2018,7,4,11,45,940.0,108.0,3.6,18.6,1011.5,1038.97,776.78
2018,7,4,12,0,943.0,107.0,3.6,18.7,1019.0,1046.08,780.98
2018,7,4,12,15,944.0,106.5,3.55,18.75,1019.0,1048.13,781.69
2018,7,4,12,30,945.0,106.0,3.5,18.8,1019.0,1046.57,780.15
2018,7,4,12,45,945.0,104.5,3.5,18.8,1011.5,1039.4,775.58
2018,7,4,13,0,945.0,103.0,3.5,18.8,1004.0,1028.63,768.76
2018,7,4,13,15,943.5,102.5,3.45,18.85,990.0,1013.83,758.83
2018,7,4,13,30,942.0,102.0,3.4,18.9,976.0,995.54,746.68
2018,7,4,13,45,939.0,100.5,3.35,18.9,954.5,971.43,730.84
2018,7,4,14,0,936.0,99.0,3.3,18.9,933.0,944.06,712.85
2018,7,4,14,15,930.0,98.0,3.25,18.9,904.5,911.45,691.28
2018,7,4,14,30,924.0,97.0,3.2,18.9,876.0,876.04,667.73
2018,7,4,14,45,917.0,95.0,3.2,18.85,841.5,836.18,641.4
2018,7,4,15,0,910.0,93.0,3.2,18.8,807.0,793.97,613.16
2018,7,4,15,15,900.0,91.5,3.2,18.8,767.0,747.93,581.76
2018,7,4,15,30,890.0,90.0,3.2,18.8,727.0,700.2,548.57
2018,7,4,15,45,877.0,88.0,3.25,18.65,683.0,648.62,510.36
2018,7,4,16,0,864.0,86.0,3.3,18.5,639.0,596.14,470.31
2018,7,4,16,15,847.5,83.0,3.35,18.35,591.0,540.14,426.32
2018,7,4,16,30,831.0,80.0,3.4,18.2,543.0,484.11,380.86
2018,7,4,16,45,809.0,77.5,3.4,18.05,493.0,425.59,331.91
2018,7,4,17,0,787.0,75.0,3.4,17.9,443.0,368.71,282.8
2018,7,4,17,15,757.0,71.0,3.45,17.6,391.5,309.28,230.79
2018,7,4,17,30,727.0,67.0,3.5,17.3,340.0,252.49,180.18
2018,7,4,17,45,684.5,62.5,3.55,17.05,289.0,195.63,130.31
2018,7,4,18,0,642.0,58.0,3.6,16.8,238.0,141.16,84.69
2018,7,4,18,15,579.0,52.0,3.55,16.5,190.0,90.45,48.04
2018,7,4,18,30,516.0,46.0,3.5,16.2,142.0,47.16,25.8
2018,7,4,18,45,418.0,38.5,3.5,15.9,101.0,29.89,20.16
2018,7,4,19,0,320.0,31.0,3.5,15.6,60.0,25.29,14.34
2018,7,4,19,15,190.5,19.5,3.4,15.4,34.0,16.35,0.0
2018,7,4,19,30,61.0,8.0,3.3,15.2,8.0,7.63,0.0
2018,7,4,19,45,30.5,4.0,3.25,15.05,4.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.85,13.05,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,7,5,4,45,9.0,2.0,1.6,13.15,2.0,0.0,0.0
2018,7,5,5,0,18.0,4.0,1.7,13.3,4.0,3.81,0.0
2018,7,5,5,15,169.5,17.0,1.8,13.6,32.5,13.6,0.0
2018,7,5,5,30,321.0,30.0,1.9,13.9,61.0,23.99,13.94
2018,7,5,5,45,291.5,37.0,2.0,14.2,77.5,28.07,18.86
2018,7,5,6,0,262.0,44.0,2.1,14.5,94.0,42.17,24.78
2018,7,5,6,15,153.0,60.0,2.1,14.75,91.5,65.65,44.02
2018,7,5,6,30,44.0,76.0,2.1,15.0,89.0,76.04,57.18
2018,7,5,6,45,27.0,100.5,2.05,15.25,109.0,97.46,76.01
2018,7,5,7,0,10.0,125.0,2.0,15.5,129.0,117.43,93.15
2018,7,5,7,15,31.5,155.0,1.9,15.8,169.5,152.72,121.47
2018,7,5,7,30,53.0,185.0,1.8,16.1,210.0,191.05,152.01
2018,7,5,7,45,127.0,207.5,1.75,16.4,276.5,249.8,198.37
2018,7,5,8,0,201.0,230.0,1.7,16.7,343.0,315.5,249.9
2018,7,5,8,15,367.0,204.0,1.55,17.0,432.5,399.16,315.24
2018,7,5,8,30,533.0,178.0,1.4,17.3,522.0,493.4,387.34
2018,7,5,8,45,457.5,221.5,1.3,17.6,531.0,514.48,400.66
2018,7,5,9,0,382.0,265.0,1.2,17.9,540.0,527.39,407.54
2018,7,5,9,15,359.0,296.0,1.2,18.25,566.0,554.09,425.41
2018,7,5,9,30,336.0,327.0,1.2,18.6,592.0,582.85,444.07
2018,7,5,9,45,221.0,356.5,1.15,18.9,534.0,533.25,404.55
2018,7,5,10,0,106.0,386.0,1.1,19.2,476.0,468.55,354.18
2018,7,5,10,15,71.0,374.5,1.2,19.5,435.5,424.33,321.47
2018,7,5,10,30,36.0,363.0,1.3,19.8,395.0,384.19,290.98
2018,7,5,10,45,40.0,380.0,1.35,20.1,416.5,406.25,306.96
2018,7,5,11,0,44.0,397.0,1.4,20.4,438.0,428.38,322.51
2018,7,5,11,15,59.0,420.5,1.55,20.65,476.5,467.58,351.04
2018,7,5,11,30,74.0,444.0,1.7,20.9,515.0,507.05,379.42
2018,7,5,11,45,164.0,434.0,1.85,21.1,592.0,595.84,445.26
2018,7,5,12,0,254.0,424.0,2.0,21.3,669.0,684.67,509.42
2018,7,5,12,15,552.0,286.5,2.2,21.4,819.5,852.5,633.65
2018,7,5,12,30,850.0,149.0,2.4,21.5,970.0,994.93,730.42
2018,7,5,12,45,897.5,124.5,2.55,21.55,985.5,1012.88,742.2
2018,7,5,13,0,945.0,100.0,2.7,21.6,1001.0,1026.07,752.23
2018,7,5,13,15,942.5,99.0,2.85,21.6,985.5,1009.83,743.31
2018,7,5,13,30,940.0,98.0,3.0,21.6,970.0,990.13,732.31
2018,7,5,13,45,936.5,96.5,3.1,21.6,948.0,965.62,717.63
2018,7,5,14,0,933.0,95.0,3.2,21.6,926.0,937.88,700.71
2018,7,5,14,15,928.0,93.0,3.25,21.55,897.5,905.23,680.14
2018,7,5,14,30,923.0,91.0,3.3,21.5,869.0,869.72,657.46
2018,7,5,14,45,916.0,89.0,3.35,21.45,834.5,829.9,631.59
2018,7,5,15,0,909.0,87.0,3.4,21.4,800.0,787.74,603.78
2018,7,5,15,15,899.0,86.0,3.4,21.4,760.5,742.25,572.93
2018,7,5,15,30,889.0,85.0,3.4,21.4,721.0,695.08,540.5
2018,7,5,15,45,851.0,91.0,3.35,21.2,669.0,635.65,496.17
2018,7,5,16,0,813.0,97.0,3.3,21.0,617.0,578.19,452.28
2018,7,5,16,15,804.5,90.0,3.3,20.75,571.5,524.53,410.63
2018,7,5,16,30,796.0,83.0,3.3,20.5,526.0,470.18,367.0
2018,7,5,16,45,788.0,76.0,3.25,20.3,480.0,415.58,321.5
2018,7,5,17,0,780.0,69.0,3.2,20.1,434.0,360.69,274.25
2018,7,5,17,15,706.5,74.0,3.2,19.75,375.0,296.58,219.92
2018,7,5,17,30,633.0,79.0,3.2,19.4,316.0,237.94,169.94
2018,7,5,17,45,445.5,83.5,3.15,19.05,238.0,164.4,113.21
2018,7,5,18,0,258.0,88.0,3.1,18.7,160.0,114.04,78.4
2018,7,5,18,15,178.0,71.5,3.1,18.35,116.5,75.84,51.0
2018,7,5,18,30,98.0,55.0,3.1,18.0,73.0,49.53,34.11
2018,7,5,18,45,73.5,41.0,3.1,17.65,52.0,35.18,24.51
2018,7,5,19,0,49.0,27.0,3.1,17.3,31.0,23.55,12.8
2018,7,5,19,15,37.0,16.0,3.2,17.1,18.0,14.11,0.0
2018,7,5,19,30,25.0,5.0,3.3,16.9,5.0,4.77,0.0
2018,7,5,19,45,12.5,2.5,3.35,16.65,2.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,3.45,16.3,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,3.5,16.05,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,3.45,15.85,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,3.35,15.7,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,3.25,15.55,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,3.2,15.45,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,3.15,15.4,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,3.05,15.4,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.7,15.55,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,6,4,45,7.0,2.0,2.75,15.85,2.0,0.0,0.0
2018,7,6,5,0,14.0,4.0,2.8,15.9,4.0,3.81,0.0
2018,7,6,5,15,7.0,9.5,2.8,16.05,9.5,8.92,0.0
2018,7,6,5,30,0.0,15.0,2.8,16.2,15.0,13.9,5.54
2018,7,6,5,45,0.0,22.5,2.85,16.3,22.5,20.87,12.41
2018,7,6,6,0,0.0,30.0,2.9,16.4,30.0,27.84,17.8
2018,7,6,6,15,22.5,58.5,2.95,16.55,65.0,55.46,40.41
2018,7,6,6,30,45.0,87.0,3.0,16.7,100.0,85.52,64.71
2018,7,6,6,45,30.5,91.0,3.1,16.85,100.5,89.85,69.06
2018,7,6,7,0,16.0,95.0,3.2,17.0,101.0,92.14,71.5
2018,7,6,7,15,17.0,107.5,3.15,17.2,114.5,105.08,82.11
2018,7,6,7,30,18.0,120.0,3.1,17.4,128.0,118.15,92.69
2018,7,6,7,45,50.5,142.5,3.05,17.55,170.0,155.09,122.55
2018,7,6,8,0,83.0,165.0,3.0,17.7,212.0,197.32,156.6
2018,7,6,8,15,73.5,190.5,3.0,18.0,234.5,218.91,173.46
2018,7,6,8,30,64.0,216.0,3.0,18.3,257.0,241.71,190.93
2018,7,6,8,45,35.0,197.5,2.95,18.55,220.0,209.38,164.38
2018,7,6,9,0,6.0,179.0,2.9,18.8,183.0,171.53,133.3
2018,7,6,9,15,4.5,158.5,2.95,19.2,161.5,151.56,117.02
2018,7,6,9,30,3.0,138.0,3.0,19.6,140.0,131.4,100.6
2018,7,6,9,45,72.0,215.0,3.05,19.95,275.5,269.07,210.51
2018,7,6,10,0,141.0,292.0,3.1,20.3,411.0,405.94,315.52
2018,7,6,10,15,411.5,256.0,3.2,20.65,620.0,625.49,483.58
2018,7,6,10,30,682.0,220.0,3.3,21.0,829.0,848.66,644.59
2018,7,6,10,45,725.5,203.0,3.4,21.4,865.0,889.55,669.91
2018,7,6,11,0,769.0,186.0,3.5,21.8,901.0,925.07,692.78
2018,7,6,11,15,771.0,189.0,3.7,21.95,915.0,943.47,705.3
2018,7,6,11,30,773.0,192.0,3.9,22.1,929.0,958.92,716.02
2018,7,6,11,45,840.0,149.5,4.05,22.3,956.0,981.54,731.21
2018,7,6,12,0,907.0,107.0,4.2,22.5,983.0,1011.01,750.97
2018,7,6,12,15,910.5,104.5,4.35,22.6,984.0,1013.57,753.0
2018,7,6,12,30,914.0,102.0,4.5,22.7,985.0,1012.63,753.02
2018,7,6,12,45,917.5,99.0,4.65,22.75,979.0,1007.65,751.05
2018,7,6,13,0,921.0,96.0,4.8,22.8,973.0,999.11,746.73
2018,7,6,13,15,891.5,113.0,4.95,22.8,951.5,975.31,732.2
2018,7,6,13,30,862.0,130.0,5.1,22.8,930.0,948.81,715.78
2018,7,6,13,45,886.5,111.0,5.25,22.75,916.5,934.56,707.85
2018,7,6,14,0,911.0,92.0,5.4,22.7,903.0,915.63,696.55
2018,7,6,14,15,905.0,91.0,5.45,22.55,875.0,883.76,675.79
2018,7,6,14,30,899.0,90.0,5.5,22.4,847.0,849.15,653.0
2018,7,6,14,45,891.0,88.5,5.6,22.3,813.0,809.88,626.77
2018,7,6,15,0,883.0,87.0,5.7,22.2,779.0,768.4,598.62
2018,7,6,15,15,780.0,127.0,5.7,22.2,715.5,699.84,549.41
2018,7,6,15,30,677.0,167.0,5.7,22.2,652.0,634.62,498.67
2018,7,6,15,45,539.0,200.5,5.8,21.7,571.0,543.77,428.95
2018,7,6,16,0,401.0,234.0,5.9,21.2,490.0,466.22,368.24
2018,7,6,16,15,499.5,185.5,5.9,20.95,480.0,450.68,356.91
2018,7,6,16,30,598.0,137.0,5.9,20.7,470.0,426.27,336.85
2018,7,6,16,45,654.0,108.5,5.85,20.45,441.0,388.73,304.48
2018,7,6,17,0,710.0,80.0,5.8,20.2,412.0,345.65,265.78
2018,7,6,17,15,686.5,75.0,5.65,19.9,365.0,291.58,217.85
2018,7,6,17,30,663.0,70.0,5.5,19.6,318.0,237.65,169.58
2018,7,6,17,45,601.0,67.0,5.4,19.3,266.5,181.66,121.53
2018,7,6,18,0,539.0,64.0,5.3,19.0,215.0,132.56,81.51
2018,7,6,18,15,487.0,56.5,5.1,18.7,172.0,87.35,48.55
2018,7,6,18,30,435.0,49.0,4.9,18.4,129.0,48.32,27.63
2018,7,6,18,45,320.0,39.5,4.75,18.1,89.0,30.75,20.66
2018,7,6,19,0,205.0,30.0,4.6,17.8,49.0,23.45,12.62
2018,7,6,19,15,118.0,17.5,4.5,17.65,27.0,13.88,0.0
2018,7,6,19,30,31.0,5.0,4.4,17.5,5.0,4.77,0.0
2018,7,6,19,45,15.5,2.5,4.3,17.35,2.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,4.2,17.2,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,4.2,17.1,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,4.15,16.9,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,4.1,16.8,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,4.1,16.7,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,4.1,16.6,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,4.05,16.55,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,4.0,16.4,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,4.0,16.25,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,3.95,16.15,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,3.95,15.6,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,3.95,15.45,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,3.9,15.35,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,3.85,15.2,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,3.95,14.7,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,7,7,4,45,38.5,4.0,4.25,14.85,4.5,0.0,0.0
2018,7,7,5,0,77.0,8.0,4.4,14.9,9.0,7.63,0.0
2018,7,7,5,15,106.5,13.5,4.5,15.15,20.5,10.57,0.0
2018,7,7,5,30,136.0,19.0,4.6,15.4,32.0,14.55,6.0
2018,7,7,5,45,295.5,32.0,4.65,15.65,81.0,23.81,14.97
2018,7,7,6,0,455.0,45.0,4.7,15.9,130.0,47.58,25.77
2018,7,7,6,15,263.0,60.5,4.75,16.2,113.0,73.47,45.96
2018,7,7,6,30,71.0,76.0,4.8,16.5,96.0,79.14,58.26
2018,7,7,6,45,36.5,90.5,4.85,16.85,101.0,90.61,69.51
2018,7,7,7,0,2.0,105.0,4.9,17.2,106.0,97.42,76.34
2018,7,7,7,15,7.0,132.5,4.9,17.45,136.0,124.49,98.4
2018,7,7,7,30,12.0,160.0,4.9,17.7,166.0,152.35,120.85
2018,7,7,7,45,15.5,178.5,4.9,18.0,187.0,172.08,136.43
2018,7,7,8,0,19.0,197.0,4.9,18.3,208.0,192.25,152.21
2018,7,7,8,15,36.5,226.5,4.95,18.55,249.5,232.58,184.15
2018,7,7,8,30,54.0,256.0,5.0,18.8,291.0,273.54,216.27
2018,7,7,8,45,71.0,285.0,5.05,19.0,334.0,315.58,248.96
2018,7,7,9,0,88.0,314.0,5.1,19.2,377.0,359.29,282.6
2018,7,7,9,15,71.0,324.5,5.15,19.4,377.0,361.87,283.46
2018,7,7,9,30,54.0,335.0,5.2,19.6,377.0,362.81,283.06
2018,7,7,9,45,64.0,358.0,5.2,19.75,410.0,396.24,308.29
2018,7,7,10,0,74.0,381.0,5.2,19.9,443.0,430.32,333.72
2018,7,7,10,15,138.0,405.0,5.25,20.05,526.0,520.07,402.41
2018,7,7,10,30,202.0,429.0,5.3,20.2,609.0,606.63,467.39
2018,7,7,10,45,241.5,431.0,5.3,20.35,651.5,658.83,505.68
2018,7,7,11,0,281.0,433.0,5.3,20.5,694.0,704.65,539.18
2018,7,7,11,15,431.0,367.5,5.3,20.55,775.0,797.31,610.05
2018,7,7,11,30,581.0,302.0,5.3,20.6,856.0,885.93,676.67
2018,7,7,11,45,641.0,274.0,5.3,20.7,889.5,924.14,704.34
2018,7,7,12,0,701.0,246.0,5.3,20.8,923.0,959.95,729.57
2018,7,7,12,15,805.0,183.5,5.4,20.85,960.5,996.11,754.88
2018,7,7,12,30,909.0,121.0,5.5,20.9,998.0,1026.97,776.54
2018,7,7,12,45,781.0,201.0,5.6,20.95,950.5,983.02,746.73
2018,7,7,13,0,653.0,281.0,5.7,21.0,903.0,935.4,713.4
2018,7,7,13,15,711.0,241.0,5.8,20.95,908.5,942.24,720.66
2018,7,7,13,30,769.0,201.0,5.9,20.9,914.0,938.79,719.41
2018,7,7,13,45,796.0,179.0,6.05,20.85,902.0,925.52,711.62
2018,7,7,14,0,823.0,157.0,6.2,20.8,890.0,907.76,700.67
2018,7,7,14,15,769.0,179.5,6.3,20.65,847.0,859.12,667.48
2018,7,7,14,30,715.0,202.0,6.4,20.5,804.0,813.93,636.5
2018,7,7,14,45,765.5,165.5,6.5,20.3,786.0,789.93,620.89
2018,7,7,15,0,816.0,129.0,6.6,20.1,768.0,762.63,602.65
2018,7,7,15,15,787.5,132.5,6.6,20.1,723.5,711.29,565.23
2018,7,7,15,30,759.0,136.0,6.6,20.1,679.0,660.0,525.77
2018,7,7,15,45,747.5,129.0,6.75,19.7,635.5,609.71,487.79
2018,7,7,16,0,736.0,122.0,6.9,19.3,592.0,558.7,448.14
2018,7,7,16,15,778.0,99.0,6.9,19.05,562.0,520.23,417.03
2018,7,7,16,30,820.0,76.0,6.9,18.8,532.0,476.31,380.06
2018,7,7,16,45,799.0,73.5,6.9,18.55,483.0,418.74,330.64
2018,7,7,17,0,778.0,71.0,6.9,18.3,434.0,362.74,281.2
2018,7,7,17,15,749.0,67.5,6.8,17.95,383.5,304.54,229.14
2018,7,7,17,30,720.0,64.0,6.7,17.6,333.0,248.87,178.64
2018,7,7,17,45,679.5,59.5,6.6,17.3,283.0,192.7,128.69
2018,7,7,18,0,639.0,55.0,6.5,17.0,233.0,140.93,84.83
2018,7,7,18,15,579.5,49.5,6.35,16.7,186.0,88.93,46.66
2018,7,7,18,30,520.0,44.0,6.2,16.4,139.0,46.02,24.5
2018,7,7,18,45,426.0,36.5,6.05,16.1,99.0,28.15,18.59
2018,7,7,19,0,332.0,29.0,5.9,15.8,59.0,23.43,12.66
2018,7,7,19,15,191.5,17.5,5.8,15.65,32.5,14.42,0.0
2018,7,7,19,30,51.0,6.0,5.7,15.5,6.0,5.72,0.0
2018,7,7,19,45,25.5,3.0,5.6,15.4,3.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,5.5,15.3,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,5.35,15.25,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,5.2,15.2,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,5.05,15.1,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,4.8,14.95,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,4.6,14.85,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,4.45,14.8,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,4.3,14.75,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,4.15,14.65,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,4.05,14.55,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.95,14.2,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.9,14.05,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.85,13.9,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.75,13.75,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.7,13.65,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.75,13.55,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,4.0,13.55,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,7,8,4,45,31.0,4.0,4.2,13.85,4.0,0.0,0.0
2018,7,8,5,0,62.0,8.0,4.3,14.0,8.0,7.63,0.0
2018,7,8,5,15,200.5,18.5,4.4,14.25,34.0,15.31,0.0
2018,7,8,5,30,339.0,29.0,4.5,14.5,60.0,23.31,12.91
2018,7,8,5,45,431.5,36.5,4.6,14.75,100.5,28.04,18.67
2018,7,8,6,0,524.0,44.0,4.7,15.0,141.0,48.1,25.3
2018,7,8,6,15,539.5,54.0,4.75,15.3,180.5,91.68,50.48
2018,7,8,6,30,555.0,64.0,4.8,15.6,220.0,137.17,85.83
2018,7,8,6,45,637.5,64.0,4.8,15.85,277.5,188.9,128.01
2018,7,8,7,0,720.0,64.0,4.8,16.1,335.0,251.5,181.74
2018,7,8,7,15,740.5,69.5,4.8,16.4,383.5,306.46,231.75
2018,7,8,7,30,761.0,75.0,4.8,16.7,432.0,362.99,282.28
2018,7,8,7,45,766.0,83.5,4.8,16.95,477.0,417.07,329.77
2018,7,8,8,0,771.0,92.0,4.8,17.2,522.0,470.56,375.26
2018,7,8,8,15,746.5,109.0,4.8,17.45,555.5,515.66,412.57
2018,7,8,8,30,722.0,126.0,4.8,17.7,589.0,556.42,445.13
2018,7,8,8,45,769.5,118.0,4.8,17.95,642.5,615.3,491.32
2018,7,8,9,0,817.0,110.0,4.8,18.2,696.0,676.18,537.94
2018,7,8,9,15,817.0,118.5,4.75,18.4,732.0,721.04,570.21
2018,7,8,9,30,817.0,127.0,4.7,18.6,768.0,763.61,599.43
2018,7,8,9,45,864.0,111.0,4.7,18.8,815.5,813.42,633.77
2018,7,8,10,0,911.0,95.0,4.7,19.0,863.0,866.93,670.25
2018,7,8,10,15,918.0,95.5,4.7,19.15,891.5,902.13,693.46
2018,7,8,10,30,925.0,96.0,4.7,19.3,920.0,934.59,714.72
2018,7,8,10,45,930.5,96.5,4.75,19.45,942.5,962.77,733.3
2018,7,8,11,0,936.0,97.0,4.8,19.6,965.0,987.81,749.73
2018,7,8,11,15,939.5,97.0,4.8,19.7,980.0,1007.16,762.03
2018,7,8,11,30,943.0,97.0,4.8,19.8,995.0,1023.07,772.05
2018,7,8,11,45,945.5,96.5,4.85,19.85,1003.0,1033.98,779.36
2018,7,8,12,0,948.0,96.0,4.9,19.9,1011.0,1041.31,784.38
2018,7,8,12,15,947.5,96.5,4.95,19.95,1011.0,1043.05,785.74
2018,7,8,12,30,947.0,97.0,5.0,20.0,1011.0,1041.15,784.77
2018,7,8,12,45,944.5,97.5,5.1,20.1,1003.0,1033.64,780.38
2018,7,8,13,0,942.0,98.0,5.2,20.2,995.0,1022.56,773.64
2018,7,8,13,15,939.0,97.5,5.25,20.2,980.0,1006.46,763.43
2018,7,8,13,30,936.0,97.0,5.3,20.2,965.0,986.92,750.92
2018,7,8,13,45,932.0,96.0,5.4,20.2,943.0,962.58,735.43
2018,7,8,14,0,928.0,95.0,5.5,20.2,921.0,935.05,717.64
2018,7,8,14,15,922.0,94.0,5.55,20.1,892.5,902.71,696.33
2018,7,8,14,30,916.0,93.0,5.6,20.0,864.0,867.58,672.89
2018,7,8,14,45,908.0,91.5,5.65,19.9,829.5,827.72,645.83
2018,7,8,15,0,900.0,90.0,5.7,19.8,795.0,785.58,616.85
2018,7,8,15,15,890.0,88.5,5.7,19.8,755.5,739.92,584.53
2018,7,8,15,30,880.0,87.0,5.7,19.8,716.0,692.6,550.61
2018,7,8,15,45,867.0,85.0,5.8,19.45,672.0,641.44,512.0
2018,7,8,16,0,854.0,83.0,5.9,19.1,628.0,589.37,471.53
2018,7,8,16,15,837.0,80.5,5.9,18.85,580.5,534.03,426.87
2018,7,8,16,30,820.0,78.0,5.9,18.6,533.0,478.72,380.92
2018,7,8,16,45,798.0,75.0,5.9,18.35,483.5,420.21,331.13
2018,7,8,17,0,776.0,72.0,5.9,18.1,434.0,363.35,281.28
2018,7,8,17,15,747.0,68.5,5.9,17.75,383.5,305.22,229.53
2018,7,8,17,30,718.0,65.0,5.9,17.4,333.0,249.61,179.25
2018,7,8,17,45,676.5,60.5,5.85,17.05,283.0,193.3,129.34
2018,7,8,18,0,635.0,56.0,5.8,16.7,233.0,141.52,85.55
2018,7,8,18,15,574.5,50.0,5.75,16.4,185.5,89.13,47.04
2018,7,8,18,30,514.0,44.0,5.7,16.1,138.0,46.0,24.57
2018,7,8,18,45,419.5,36.5,5.6,15.8,98.0,28.18,18.63
2018,7,8,19,0,325.0,29.0,5.5,15.5,58.0,23.47,12.62
2018,7,8,19,15,187.5,17.5,5.4,15.35,32.0,14.46,0.0
2018,7,8,19,30,50.0,6.0,5.3,15.2,6.0,5.72,0.0
2018,7,8,19,45,25.0,3.0,5.2,15.1,3.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,5.0,14.9,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,4.9,14.8,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.85,14.75,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,4.8,14.7,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,4.5,14.65,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,4.25,14.55,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,4.0,14.45,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.6,14.25,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.55,13.55,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.75,13.45,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.85,13.4,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,4.0,13.55,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,7,9,4,45,26.0,3.0,4.25,13.85,3.0,0.0,0.0
2018,7,9,5,0,52.0,6.0,4.4,14.0,6.0,5.72,0.0
2018,7,9,5,15,184.0,17.0,4.5,14.25,31.5,13.89,0.0
2018,7,9,5,30,316.0,28.0,4.6,14.5,57.0,22.42,12.03
2018,7,9,5,45,410.0,36.5,4.65,14.75,97.5,28.09,18.69
2018,7,9,6,0,504.0,45.0,4.7,15.0,138.0,47.91,25.8
2018,7,9,6,15,308.5,68.0,4.7,15.3,130.5,83.13,52.54
2018,7,9,6,30,113.0,91.0,4.7,15.6,123.0,97.75,72.28
2018,7,9,6,45,116.0,118.0,4.7,15.9,156.5,130.19,99.75
2018,7,9,7,0,119.0,145.0,4.7,16.2,190.0,163.44,127.9
2018,7,9,7,15,357.5,128.5,4.6,16.55,290.5,235.24,182.16
2018,7,9,7,30,596.0,112.0,4.5,16.9,391.0,334.24,261.04
2018,7,9,7,45,664.5,106.5,4.4,17.2,450.0,393.72,311.08
2018,7,9,8,0,733.0,101.0,4.3,17.5,509.0,460.45,366.05
2018,7,9,8,15,795.0,90.5,4.2,17.85,568.5,523.19,416.75
2018,7,9,8,30,857.0,80.0,4.1,18.2,628.0,590.0,469.41
2018,7,9,8,45,869.5,82.0,3.95,18.55,671.5,641.84,508.77
2018,7,9,9,0,882.0,84.0,3.8,18.9,715.0,692.73,546.01
2018,7,9,9,15,892.0,85.5,3.75,19.2,754.5,740.07,578.25
2018,7,9,9,30,902.0,87.0,3.7,19.5,794.0,785.74,608.77
2018,7,9,9,45,910.0,88.0,3.7,19.8,828.0,827.36,636.22
2018,7,9,10,0,918.0,89.0,3.7,20.1,862.0,866.7,661.76
2018,7,9,10,15,923.5,90.0,3.7,20.35,890.0,901.37,683.94
2018,7,9,10,30,929.0,91.0,3.7,20.6,918.0,933.2,704.04
2018,7,9,10,45,932.0,92.5,3.7,20.85,939.5,960.23,720.78
2018,7,9,11,0,935.0,94.0,3.7,21.1,961.0,984.01,735.3
2018,7,9,11,15,937.5,95.0,3.8,21.3,976.0,1003.44,747.73
2018,7,9,11,30,940.0,96.0,3.9,21.5,991.0,1019.42,757.94
2018,7,9,11,45,941.0,96.5,4.05,21.65,998.0,1029.88,765.05
2018,7,9,12,0,942.0,97.0,4.2,21.8,1005.0,1036.74,769.89
2018,7,9,12,15,942.0,97.0,4.35,21.85,1005.0,1038.5,771.74
2018,7,9,12,30,942.0,97.0,4.5,21.9,1005.0,1036.63,771.38
2018,7,9,12,45,940.5,97.5,4.7,21.9,998.0,1030.18,769.1
2018,7,9,13,0,939.0,98.0,4.9,21.9,991.0,1020.13,764.4
2018,7,9,13,15,936.5,97.5,5.05,21.9,976.5,1004.58,755.52
2018,7,9,13,30,934.0,97.0,5.2,21.9,962.0,985.56,744.26
2018,7,9,13,45,930.5,95.0,5.35,21.85,940.0,960.74,729.06
2018,7,9,14,0,927.0,93.0,5.5,21.8,918.0,932.69,711.5
2018,7,9,14,15,921.5,92.0,5.6,21.7,890.0,900.82,690.93
2018,7,9,14,30,916.0,91.0,5.7,21.6,862.0,866.12,668.17
2018,7,9,14,45,908.5,90.0,5.85,21.5,828.0,827.16,642.34
2018,7,9,15,0,901.0,89.0,6.0,21.4,794.0,785.89,614.47
2018,7,9,15,15,891.0,87.0,6.0,21.4,754.5,739.68,581.81
2018,7,9,15,30,881.0,85.0,6.0,21.4,715.0,691.8,547.58
2018,7,9,15,45,869.5,82.5,6.15,21.1,671.5,641.03,509.49
2018,7,9,16,0,858.0,80.0,6.3,20.8,628.0,589.21,469.33
2018,7,9,16,15,842.5,77.5,6.35,20.6,581.0,534.46,425.25
2018,7,9,16,30,827.0,75.0,6.4,20.4,534.0,479.58,379.75
2018,7,9,16,45,806.5,72.0,6.4,20.15,484.5,422.19,330.94
2018,7,9,17,0,786.0,69.0,6.4,19.9,435.0,364.52,280.59
2018,7,9,17,15,757.0,65.0,6.3,19.55,384.0,305.32,228.08
2018,7,9,17,30,728.0,61.0,6.2,19.2,333.0,248.64,177.06
2018,7,9,17,45,687.5,57.0,6.1,18.9,283.0,192.42,127.33
2018,7,9,18,0,647.0,53.0,6.0,18.6,233.0,140.58,83.62
2018,7,9,18,15,586.0,47.5,5.8,18.2,185.5,90.24,47.16
2018,7,9,18,30,525.0,42.0,5.6,17.8,138.0,44.61,23.0
2018,7,9,18,45,429.5,35.0,5.45,17.45,97.5,26.87,17.36
2018,7,9,19,0,334.0,28.0,5.3,17.1,57.0,22.55,11.71
2018,7,9,19,15,193.0,17.0,5.15,16.95,31.5,16.2,0.0
2018,7,9,19,30,52.0,6.0,5.0,16.8,6.0,5.72,0.0
2018,7,9,19,45,26.0,3.0,4.9,16.65,3.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.8,16.5,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,4.7,16.45,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.6,16.4,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.5,16.35,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.4,16.3,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,4.25,16.25,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,4.0,16.15,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.85,16.05,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.65,15.95,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,3.7,15.85,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,3.9,15.75,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,4.75,15.35,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,5.0,15.2,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,5.5,14.8,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,5.2,14.65,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,3.6,13.85,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,10,4,45,31.0,3.0,4.0,14.1,3.0,0.0,0.0
2018,7,10,5,0,62.0,6.0,4.2,14.2,6.0,5.72,0.0
2018,7,10,5,15,216.0,16.5,4.35,14.45,33.0,15.73,0.0
2018,7,10,5,30,370.0,27.0,4.5,14.7,60.0,21.59,11.18
2018,7,10,5,45,463.5,33.5,4.6,14.9,101.0,25.54,16.45
2018,7,10,6,0,557.0,40.0,4.7,15.1,142.0,46.73,24.2
2018,7,10,6,15,616.0,45.5,4.75,15.5,190.5,91.61,47.55
2018,7,10,6,30,675.0,51.0,4.8,15.9,239.0,143.53,85.74
2018,7,10,6,45,714.0,55.0,4.8,16.25,289.5,196.76,131.15
2018,7,10,7,0,753.0,59.0,4.8,16.6,340.0,254.18,182.38
2018,7,10,7,15,781.5,62.0,4.75,16.95,391.5,311.19,234.01
2018,7,10,7,30,810.0,65.0,4.7,17.3,443.0,371.89,287.84
2018,7,10,7,45,830.5,67.5,4.7,17.7,493.0,429.15,337.75
2018,7,10,8,0,851.0,70.0,4.7,18.1,543.0,487.32,386.85
2018,7,10,8,15,867.0,72.5,4.65,18.4,591.0,543.7,433.04
2018,7,10,8,30,883.0,75.0,4.6,18.7,639.0,599.97,477.62
2018,7,10,8,45,895.0,77.5,4.6,19.0,683.5,653.28,518.76
2018,7,10,9,0,907.0,80.0,4.6,19.3,728.0,705.55,557.56
2018,7,10,9,15,914.0,82.5,4.6,19.55,767.0,752.85,590.23
2018,7,10,9,30,921.0,85.0,4.6,19.8,806.0,798.18,621.03
2018,7,10,9,45,925.5,88.0,4.65,20.05,840.0,839.79,649.12
2018,7,10,10,0,930.0,91.0,4.7,20.3,874.0,878.81,675.14
2018,7,10,10,15,936.0,92.0,4.8,20.5,902.5,914.35,699.04
2018,7,10,10,30,942.0,93.0,4.9,20.7,931.0,947.04,720.89
2018,7,10,10,45,946.0,94.5,5.05,20.95,953.5,975.37,739.92
2018,7,10,11,0,950.0,96.0,5.2,21.2,976.0,1000.44,756.75
2018,7,10,11,15,952.5,96.5,5.35,21.25,990.5,1019.67,770.25
2018,7,10,11,30,955.0,97.0,5.5,21.3,1005.0,1035.39,781.46
2018,7,10,11,45,956.5,97.0,5.65,21.35,1012.5,1046.02,789.31
2018,7,10,12,0,958.0,97.0,5.8,21.4,1020.0,1053.01,794.8
2018,7,10,12,15,957.5,97.5,5.95,21.35,1020.0,1054.84,797.18
2018,7,10,12,30,957.0,98.0,6.1,21.3,1020.0,1052.99,797.14
2018,7,10,12,45,955.5,98.0,6.25,21.25,1012.5,1045.97,793.63
2018,7,10,13,0,954.0,98.0,6.4,21.2,1005.0,1035.3,787.66
2018,7,10,13,15,951.5,97.0,6.5,21.05,990.0,1019.05,777.86
2018,7,10,13,30,949.0,96.0,6.6,20.9,975.0,999.29,765.62
2018,7,10,13,45,945.0,95.0,6.75,20.75,953.0,974.7,750.22
2018,7,10,14,0,941.0,94.0,6.9,20.6,931.0,946.87,732.41
2018,7,10,14,15,935.5,93.0,6.95,20.4,902.5,914.61,710.97
2018,7,10,14,30,930.0,92.0,7.0,20.2,874.0,879.47,687.33
2018,7,10,14,45,922.5,90.0,7.05,20.0,839.0,839.0,659.58
2018,7,10,15,0,915.0,88.0,7.1,19.8,804.0,796.17,629.83
2018,7,10,15,15,904.5,87.0,7.1,19.8,764.0,750.03,596.66
2018,7,10,15,30,894.0,86.0,7.1,19.8,724.0,702.2,561.91
2018,7,10,15,45,881.0,83.5,7.1,19.3,679.5,649.85,522.04
2018,7,10,16,0,868.0,81.0,7.1,18.8,635.0,596.57,480.2
2018,7,10,16,15,851.5,79.0,7.05,18.5,587.5,541.23,435.07
2018,7,10,16,30,835.0,77.0,7.0,18.2,540.0,485.83,388.61
2018,7,10,16,45,813.5,73.5,6.95,17.9,489.5,426.19,337.47
2018,7,10,17,0,792.0,70.0,6.9,17.6,439.0,368.1,286.22
2018,7,10,17,15,764.0,66.5,6.85,17.3,388.0,309.31,233.4
2018,7,10,17,30,736.0,63.0,6.8,17.0,337.0,252.9,181.99
2018,7,10,17,45,696.5,58.5,6.7,16.65,286.5,195.87,131.04
2018,7,10,18,0,657.0,54.0,6.6,16.3,236.0,143.11,86.09
2018,7,10,18,15,597.0,48.5,6.45,16.05,188.0,92.22,48.8
2018,7,10,18,30,537.0,43.0,6.3,15.8,140.0,45.85,24.03
2018,7,10,18,45,441.0,35.5,6.1,15.55,99.0,27.37,17.93
2018,7,10,19,0,345.0,28.0,5.9,15.3,58.0,22.61,11.75
2018,7,10,19,15,199.5,17.0,5.8,15.2,32.0,16.2,0.0
2018,7,10,19,30,54.0,6.0,5.7,15.1,6.0,5.72,0.0
2018,7,10,19,45,27.0,3.0,5.55,15.0,3.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,5.4,14.9,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,5.3,14.8,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,5.2,14.7,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,5.1,14.65,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,5.0,14.6,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,4.9,14.6,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,4.8,14.6,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,4.7,14.55,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,4.45,14.45,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,4.2,14.35,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,3.95,14.25,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,3.15,13.65,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.75,13.55,0.0,0.0,0.0
