Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,30,20,15,0.0,0.0,4.5,14.45,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,4.5,14.35,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,4.5,14.25,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,4.45,14.15,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,4.35,14.1,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,4.25,14.05,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,4.15,13.95,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,4.05,13.85,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.9,13.75,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.75,13.65,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.65,13.6,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.55,13.55,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,3.55,13.65,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,7,31,5,15,5.5,3.0,3.6,13.95,3.0,2.86,0.0
2018,7,31,5,30,11.0,6.0,3.6,14.2,6.0,5.64,0.0
2018,7,31,5,45,9.5,10.0,3.6,14.5,10.5,9.39,1.77
2018,7,31,6,0,8.0,14.0,3.6,14.8,15.0,13.19,5.81
2018,7,31,6,15,4.0,20.5,3.5,15.05,21.0,19.27,10.52
2018,7,31,6,30,0.0,27.0,3.4,15.3,27.0,25.04,15.72
2018,7,31,6,45,0.0,44.5,3.35,15.55,44.5,41.33,29.65
2018,7,31,7,0,0.0,62.0,3.3,15.8,62.0,57.66,43.45
2018,7,31,7,15,0.0,77.0,3.25,16.0,77.0,71.62,55.08
2018,7,31,7,30,0.0,92.0,3.2,16.2,92.0,85.57,66.53
2018,7,31,7,45,0.0,110.5,3.15,16.4,110.5,102.84,80.58
2018,7,31,8,0,0.0,129.0,3.1,16.6,129.0,120.21,94.52
2018,7,31,8,15,0.5,145.0,3.05,16.85,145.5,135.59,106.65
2018,7,31,8,30,1.0,161.0,3.0,17.1,162.0,151.09,118.76
2018,7,31,8,45,3.5,177.5,2.95,17.35,180.0,168.44,132.28
2018,7,31,9,0,6.0,194.0,2.9,17.6,198.0,186.1,145.93
2018,7,31,9,15,8.5,211.0,2.9,17.8,217.0,204.51,160.1
2018,7,31,9,30,11.0,228.0,2.9,18.0,236.0,223.18,174.38
2018,7,31,9,45,12.5,244.0,2.85,18.25,253.5,240.32,187.26
2018,7,31,10,0,14.0,260.0,2.8,18.5,271.0,257.58,200.15
2018,7,31,10,15,15.5,274.0,2.9,18.65,287.0,273.03,211.73
2018,7,31,10,30,17.0,288.0,3.0,18.8,303.0,288.56,223.34
2018,7,31,10,45,21.5,312.5,3.05,18.95,331.5,317.13,244.93
2018,7,31,11,0,26.0,337.0,3.1,19.1,360.0,354.94,273.28
2018,7,31,11,15,31.0,356.5,3.2,19.2,384.5,380.34,292.2
2018,7,31,11,30,36.0,376.0,3.3,19.3,409.0,405.8,311.13
2018,7,31,11,45,39.0,385.0,3.4,19.4,421.5,418.59,320.53
2018,7,31,12,0,42.0,394.0,3.5,19.5,434.0,431.18,329.86
2018,7,31,12,15,46.0,403.5,3.6,19.5,447.0,445.04,340.31
2018,7,31,12,30,50.0,413.0,3.7,19.5,460.0,458.59,350.55
2018,7,31,12,45,43.0,397.0,3.85,19.5,437.0,434.84,332.96
2018,7,31,13,0,36.0,381.0,4.0,19.5,414.0,410.97,315.32
2018,7,31,13,15,36.0,375.0,4.1,19.4,408.0,404.01,310.59
2018,7,31,13,30,36.0,369.0,4.2,19.3,402.0,396.85,305.67
2018,7,31,13,45,96.5,350.5,4.35,19.25,435.0,442.54,343.08
2018,7,31,14,0,157.0,332.0,4.5,19.2,468.0,475.53,370.6
2018,7,31,14,15,496.0,232.5,4.55,19.05,642.0,684.43,536.26
2018,7,31,14,30,835.0,133.0,4.6,18.9,816.0,854.4,662.69
2018,7,31,14,45,828.5,128.0,4.65,18.8,781.5,813.62,634.03
2018,7,31,15,0,822.0,123.0,4.7,18.7,747.0,770.62,604.76
2018,7,31,15,15,809.0,121.0,4.7,18.7,707.0,723.92,571.92
2018,7,31,15,30,796.0,119.0,4.7,18.7,667.0,675.95,536.49
2018,7,31,15,45,783.0,114.5,4.8,18.3,623.5,624.46,498.27
2018,7,31,16,0,770.0,110.0,4.9,17.9,580.0,572.25,458.27
2018,7,31,16,15,752.0,104.5,4.9,17.6,532.5,515.89,413.33
2018,7,31,16,30,734.0,99.0,4.9,17.3,485.0,459.88,367.3
2018,7,31,16,45,707.0,94.5,4.9,17.0,435.0,400.63,317.34
2018,7,31,17,0,680.0,90.0,4.9,16.7,385.0,344.02,268.14
2018,7,31,17,15,587.0,91.5,4.85,16.4,322.5,274.61,208.97
2018,7,31,17,30,494.0,93.0,4.8,16.1,260.0,215.35,158.58
2018,7,31,17,45,433.0,83.0,4.75,15.75,211.5,160.63,112.08
2018,7,31,18,0,372.0,73.0,4.7,15.4,163.0,114.69,74.86
2018,7,31,18,15,317.5,59.5,4.65,15.2,123.5,73.47,44.56
2018,7,31,18,30,263.0,46.0,4.6,15.0,84.0,38.92,24.54
2018,7,31,18,45,179.0,32.5,4.55,14.8,53.5,25.38,14.77
2018,7,31,19,0,95.0,19.0,4.5,14.6,23.0,15.09,0.0
2018,7,31,19,15,47.5,9.5,4.45,14.5,11.5,9.05,0.0
2018,7,31,19,30,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,4.4,14.35,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,4.35,14.25,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,4.3,14.15,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,4.25,14.05,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,4.2,13.95,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,4.15,13.85,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,4.1,13.75,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,4.05,13.65,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.95,13.55,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.75,13.35,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.65,13.3,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.55,13.3,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.5,13.55,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.55,13.7,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,8,1,5,15,0.0,1.0,3.6,14.05,1.0,0.95,0.0
2018,8,1,5,30,0.0,2.0,3.6,14.3,2.0,1.91,0.0
2018,8,1,5,45,0.0,5.0,3.6,14.55,5.0,4.62,0.0
2018,8,1,6,0,0.0,8.0,3.6,14.8,8.0,7.4,0.77
2018,8,1,6,15,17.5,12.5,3.5,15.05,16.5,12.91,4.66
2018,8,1,6,30,35.0,17.0,3.4,15.3,25.0,20.06,9.91
2018,8,1,6,45,17.5,29.0,3.3,15.55,33.0,30.57,19.75
2018,8,1,7,0,0.0,41.0,3.2,15.8,41.0,38.07,26.85
2018,8,1,7,15,0.0,54.0,3.15,16.05,54.0,50.19,37.02
2018,8,1,7,30,0.0,67.0,3.1,16.3,67.0,62.33,47.07
2018,8,1,7,45,0.0,83.0,3.0,16.6,83.0,77.29,59.32
2018,8,1,8,0,0.0,99.0,2.9,16.9,99.0,92.23,71.4
2018,8,1,8,15,0.0,121.0,2.9,17.15,121.0,112.86,88.0
2018,8,1,8,30,0.0,143.0,2.9,17.4,143.0,133.59,104.47
2018,8,1,8,45,2.0,162.5,2.9,17.7,164.0,153.35,119.98
2018,8,1,9,0,4.0,182.0,2.9,18.0,185.0,173.38,135.57
2018,8,1,9,15,6.5,200.0,3.05,18.2,205.0,192.62,150.49
2018,8,1,9,30,9.0,218.0,3.2,18.4,225.0,212.13,165.52
2018,8,1,9,45,12.0,240.0,3.3,18.65,249.5,236.13,183.94
2018,8,1,10,0,15.0,262.0,3.4,18.9,274.0,260.41,202.41
2018,8,1,10,15,22.0,295.0,3.55,19.0,313.5,299.1,232.13
2018,8,1,10,30,29.0,328.0,3.7,19.1,353.0,346.58,268.21
2018,8,1,10,45,51.0,350.0,3.85,19.25,395.5,390.43,301.76
2018,8,1,11,0,73.0,372.0,4.0,19.4,438.0,435.21,335.73
2018,8,1,11,15,75.0,381.0,4.1,19.4,449.5,448.06,345.09
2018,8,1,11,30,77.0,390.0,4.2,19.4,461.0,460.63,354.38
2018,8,1,11,45,62.0,400.0,4.3,19.45,457.5,456.97,350.9
2018,8,1,12,0,47.0,410.0,4.4,19.5,454.0,452.73,347.1
2018,8,1,12,15,48.0,410.5,4.5,19.45,455.5,454.42,348.65
2018,8,1,12,30,49.0,411.0,4.6,19.4,457.0,455.79,349.97
2018,8,1,12,45,48.0,407.0,4.65,19.4,452.0,450.24,345.96
2018,8,1,13,0,47.0,403.0,4.7,19.4,447.0,444.4,341.79
2018,8,1,13,15,39.0,380.0,4.75,19.35,416.0,412.2,317.73
2018,8,1,13,30,31.0,357.0,4.8,19.3,385.0,380.16,293.7
2018,8,1,13,45,95.5,334.0,4.8,19.25,417.5,425.19,330.91
2018,8,1,14,0,160.0,311.0,4.8,19.2,450.0,457.36,357.92
2018,8,1,14,15,532.5,203.5,4.85,19.05,642.5,691.02,543.76
2018,8,1,14,30,905.0,96.0,4.9,18.9,835.0,871.39,676.71
2018,8,1,14,45,897.0,94.5,4.9,18.75,800.5,831.08,648.18
2018,8,1,15,0,889.0,93.0,4.9,18.6,766.0,788.45,619.04
2018,8,1,15,15,878.0,91.0,4.9,18.6,725.5,741.01,585.7
2018,8,1,15,30,867.0,89.0,4.9,18.6,685.0,691.96,550.78
2018,8,1,15,45,852.0,87.0,4.95,18.2,639.5,638.99,511.13
2018,8,1,16,0,837.0,85.0,5.0,17.8,594.0,585.3,469.59
2018,8,1,16,15,817.5,82.5,5.0,17.55,545.5,528.76,424.11
2018,8,1,16,30,798.0,80.0,5.0,17.3,497.0,471.6,376.76
2018,8,1,16,45,760.5,78.5,5.05,17.0,443.0,408.36,323.37
2018,8,1,17,0,723.0,77.0,5.1,16.7,389.0,348.07,270.98
2018,8,1,17,15,652.5,77.5,5.1,16.35,331.5,281.29,213.04
2018,8,1,17,30,582.0,78.0,5.1,16.0,274.0,223.11,162.21
2018,8,1,17,45,512.0,71.5,5.1,15.65,222.0,166.24,113.58
2018,8,1,18,0,442.0,65.0,5.1,15.3,170.0,117.6,74.24
2018,8,1,18,15,413.0,53.5,5.05,15.05,133.0,75.67,43.03
2018,8,1,18,30,384.0,42.0,5.0,14.8,96.0,37.36,22.59
2018,8,1,18,45,243.5,29.0,5.0,14.55,58.5,23.25,12.81
2018,8,1,19,0,103.0,16.0,5.0,14.3,21.0,12.65,0.0
2018,8,1,19,15,51.5,8.0,4.95,14.2,10.5,7.63,0.0
2018,8,1,19,30,0.0,0.0,4.9,14.1,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.9,14.05,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,4.9,13.95,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,4.9,13.9,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.85,13.85,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,4.8,13.75,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,4.75,13.7,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,4.65,13.65,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,4.55,13.55,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,4.5,13.45,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,4.5,13.35,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,4.45,13.25,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,4.3,13.15,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,4.15,13.1,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,4.1,13.15,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,8,2,5,15,3.0,1.0,4.15,13.45,1.0,0.95,0.0
2018,8,2,5,30,6.0,2.0,4.2,13.7,2.0,1.91,0.0
2018,8,2,5,45,3.0,5.0,4.3,13.9,5.0,4.69,0.0
2018,8,2,6,0,0.0,8.0,4.4,14.1,8.0,7.4,0.77
2018,8,2,6,15,0.0,12.0,4.4,14.35,12.0,11.11,3.76
2018,8,2,6,30,0.0,16.0,4.4,14.6,16.0,14.82,7.02
2018,8,2,6,45,0.0,32.0,4.35,14.8,32.0,29.69,19.79
2018,8,2,7,0,0.0,48.0,4.3,15.0,48.0,44.59,32.49
2018,8,2,7,15,0.0,61.0,4.35,15.3,61.0,56.72,42.66
2018,8,2,7,30,0.0,74.0,4.4,15.6,74.0,68.87,52.71
2018,8,2,7,45,0.0,85.5,4.4,15.85,85.5,79.61,61.46
2018,8,2,8,0,0.0,97.0,4.4,16.1,97.0,90.37,70.12
2018,8,2,8,15,0.0,109.5,4.45,16.3,109.5,102.1,79.51
2018,8,2,8,30,0.0,122.0,4.5,16.5,122.0,113.88,88.86
2018,8,2,8,45,1.0,142.5,4.6,16.75,143.0,133.87,104.84
2018,8,2,9,0,2.0,163.0,4.7,17.0,164.0,154.05,120.81
2018,8,2,9,15,5.0,185.0,4.7,17.15,188.5,177.3,139.21
2018,8,2,9,30,8.0,207.0,4.7,17.3,213.0,200.9,157.75
2018,8,2,9,45,10.5,227.0,4.75,17.5,235.5,222.5,174.52
2018,8,2,10,0,13.0,247.0,4.8,17.7,258.0,244.34,191.38
2018,8,2,10,15,22.0,288.0,4.85,17.8,307.0,292.4,228.89
2018,8,2,10,30,31.0,329.0,4.9,17.9,356.0,349.58,272.92
2018,8,2,10,45,52.0,373.0,4.9,18.0,419.5,414.76,322.89
2018,8,2,11,0,73.0,417.0,4.9,18.1,483.0,481.13,372.96
2018,8,2,11,15,70.5,422.0,4.9,18.15,486.5,485.65,375.69
2018,8,2,11,30,68.0,427.0,4.9,18.2,490.0,489.74,378.34
2018,8,2,11,45,67.0,430.5,4.9,18.25,493.0,493.36,380.76
2018,8,2,12,0,66.0,434.0,4.9,18.3,496.0,496.58,382.93
2018,8,2,12,15,77.5,442.0,4.95,18.35,515.0,516.57,398.21
2018,8,2,12,30,89.0,450.0,5.0,18.4,534.0,536.11,413.09
2018,8,2,12,45,99.5,451.0,5.05,18.4,544.0,546.88,421.6
2018,8,2,13,0,110.0,452.0,5.1,18.4,554.0,556.95,429.65
2018,8,2,13,15,237.5,408.5,5.1,18.4,624.0,654.37,506.29
2018,8,2,13,30,365.0,365.0,5.1,18.4,694.0,726.54,563.12
2018,8,2,13,45,588.5,261.0,5.1,18.35,776.5,832.54,646.75
2018,8,2,14,0,812.0,157.0,5.1,18.3,859.0,910.82,704.99
2018,8,2,14,15,866.5,126.0,5.1,18.2,852.5,897.39,696.12
2018,8,2,14,30,921.0,95.0,5.1,18.1,846.0,884.07,687.97
2018,8,2,14,45,914.0,93.0,5.05,18.0,811.0,843.43,659.87
2018,8,2,15,0,907.0,91.0,5.0,17.9,776.0,800.34,629.95
2018,8,2,15,15,895.5,90.0,5.0,17.9,735.0,752.74,596.45
2018,8,2,15,30,884.0,89.0,5.0,17.9,694.0,703.52,561.37
2018,8,2,15,45,869.5,87.0,5.0,17.6,648.5,649.99,520.9
2018,8,2,16,0,855.0,85.0,5.0,17.3,603.0,595.66,478.48
2018,8,2,16,15,835.5,82.0,5.05,17.1,553.5,537.1,431.44
2018,8,2,16,30,816.0,79.0,5.1,16.9,504.0,478.94,383.2
2018,8,2,16,45,789.5,76.0,5.15,16.65,452.5,417.86,331.22
2018,8,2,17,0,763.0,73.0,5.2,16.4,401.0,358.49,279.09
2018,8,2,17,15,711.0,71.5,5.25,16.1,345.5,294.62,222.73
2018,8,2,17,30,659.0,70.0,5.3,15.8,290.0,234.48,169.16
2018,8,2,17,45,609.0,63.5,5.35,15.5,239.5,176.91,118.53
2018,8,2,18,0,559.0,57.0,5.4,15.2,189.0,125.07,75.38
2018,8,2,18,15,477.0,49.5,5.3,15.0,142.5,76.01,41.11
2018,8,2,18,30,395.0,42.0,5.2,14.8,96.0,37.05,26.41
2018,8,2,18,45,258.5,30.0,5.1,14.55,59.5,24.41,13.4
2018,8,2,19,0,122.0,18.0,5.0,14.3,23.0,17.16,0.0
2018,8,2,19,15,61.0,9.0,4.85,14.25,11.5,8.58,0.0
2018,8,2,19,30,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,4.35,13.95,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,4.05,13.85,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.8,13.75,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.6,13.65,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.45,13.55,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.4,13.25,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,3.5,12.95,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,3.55,12.85,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,8,3,5,15,2.0,2.5,3.8,13.5,2.5,0.0,0.0
2018,8,3,5,30,4.0,5.0,3.9,13.8,5.0,4.77,0.0
2018,8,3,5,45,2.0,11.5,4.0,14.1,11.5,10.65,2.32
2018,8,3,6,0,0.0,18.0,4.1,14.4,18.0,16.68,8.78
2018,8,3,6,15,0.0,27.5,4.0,14.65,27.5,25.51,15.93
2018,8,3,6,30,0.0,37.0,3.9,14.9,37.0,34.35,23.65
2018,8,3,6,45,0.0,59.5,3.75,15.1,59.5,55.3,41.57
2018,8,3,7,0,0.0,82.0,3.6,15.3,82.0,76.0,59.06
2018,8,3,7,15,0.0,95.0,3.45,15.55,95.0,88.17,69.11
2018,8,3,7,30,0.0,108.0,3.3,15.8,108.0,100.38,79.02
2018,8,3,7,45,0.5,126.0,3.15,16.05,126.5,117.49,92.85
2018,8,3,8,0,1.0,144.0,3.0,16.3,145.0,134.74,106.59
2018,8,3,8,15,6.5,171.5,2.95,16.6,175.5,163.73,129.74
2018,8,3,8,30,12.0,199.0,2.9,16.9,206.0,193.48,153.18
2018,8,3,8,45,18.0,224.5,2.8,17.2,236.0,222.34,175.62
2018,8,3,9,0,24.0,250.0,2.7,17.5,266.0,251.89,198.31
2018,8,3,9,15,36.0,280.5,2.7,17.8,306.5,296.69,232.76
2018,8,3,9,30,48.0,311.0,2.7,18.1,347.0,338.23,264.16
2018,8,3,9,45,73.0,344.0,2.7,18.45,401.5,393.86,306.12
2018,8,3,10,0,98.0,377.0,2.7,18.8,456.0,451.42,348.73
2018,8,3,10,15,132.0,397.0,2.7,19.05,508.0,513.69,394.5
2018,8,3,10,30,166.0,417.0,2.7,19.3,560.0,569.85,435.08
2018,8,3,10,45,187.0,428.0,2.7,19.6,593.0,606.02,460.41
2018,8,3,11,0,208.0,439.0,2.7,19.9,626.0,642.43,485.75
2018,8,3,11,15,168.0,446.0,2.75,20.1,598.5,615.38,464.55
2018,8,3,11,30,128.0,453.0,2.8,20.3,571.0,586.26,442.15
2018,8,3,11,45,133.5,458.5,2.9,20.45,582.5,599.28,451.67
2018,8,3,12,0,139.0,464.0,3.0,20.6,594.0,611.65,460.5
2018,8,3,12,15,151.5,465.0,3.15,20.7,607.0,625.69,471.09
2018,8,3,12,30,164.0,466.0,3.3,20.8,620.0,638.86,481.1
2018,8,3,12,45,186.5,461.0,3.45,20.9,634.5,654.85,493.55
2018,8,3,13,0,209.0,456.0,3.6,21.0,649.0,669.53,505.08
2018,8,3,13,15,225.0,445.0,3.8,21.0,650.0,670.19,506.95
2018,8,3,13,30,241.0,434.0,4.0,21.0,651.0,678.78,514.4
2018,8,3,13,45,317.5,394.0,4.15,21.0,672.5,703.04,535.2
2018,8,3,14,0,394.0,354.0,4.3,21.0,694.0,730.43,557.86
2018,8,3,14,15,579.0,266.0,4.45,20.9,746.5,794.42,610.08
2018,8,3,14,30,764.0,178.0,4.6,20.8,799.0,843.43,649.52
2018,8,3,14,45,753.0,173.5,4.7,20.7,763.5,801.28,621.06
2018,8,3,15,0,742.0,169.0,4.8,20.6,728.0,757.47,591.22
2018,8,3,15,15,727.0,165.0,4.8,20.6,687.5,709.79,556.48
2018,8,3,15,30,712.0,161.0,4.8,20.6,647.0,661.26,520.44
2018,8,3,15,45,698.0,154.0,4.95,20.3,603.5,609.79,482.55
2018,8,3,16,0,684.0,147.0,5.1,20.0,560.0,557.94,443.17
2018,8,3,16,15,669.0,138.0,5.1,19.7,514.0,503.45,400.22
2018,8,3,16,30,654.0,129.0,5.1,19.4,468.0,449.2,356.19
2018,8,3,16,45,630.5,120.0,5.15,19.15,419.0,391.81,308.41
2018,8,3,17,0,607.0,111.0,5.2,18.9,370.0,336.13,260.72
2018,8,3,17,15,570.5,101.5,5.2,18.5,319.5,277.88,210.32
2018,8,3,17,30,534.0,92.0,5.2,18.1,269.0,223.4,162.58
2018,8,3,17,45,484.0,81.5,5.2,17.75,220.5,169.42,116.31
2018,8,3,18,0,434.0,71.0,5.2,17.4,172.0,119.9,75.86
2018,8,3,18,15,358.5,58.5,5.1,17.05,128.0,74.36,43.71
2018,8,3,18,30,283.0,46.0,5.0,16.7,84.0,37.99,26.93
2018,8,3,18,45,186.0,31.0,4.9,16.4,51.5,24.35,12.81
2018,8,3,19,0,89.0,16.0,4.8,16.1,19.0,15.25,0.0
2018,8,3,19,15,44.5,8.0,4.65,16.0,9.5,7.63,0.0
2018,8,3,19,30,0.0,0.0,4.5,15.9,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,4.35,15.8,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,4.05,15.65,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.7,15.55,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.95,15.15,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.65,14.85,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,3.05,14.1,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,3.05,13.9,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,3.0,13.75,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,4,5,15,24.0,6.0,2.8,14.1,7.0,0.0,0.0
2018,8,4,5,30,48.0,12.0,2.9,14.3,14.0,11.44,0.0
2018,8,4,5,45,114.5,30.0,3.0,14.55,42.5,24.65,12.28
2018,8,4,6,0,181.0,48.0,3.1,14.8,71.0,39.06,27.98
2018,8,4,6,15,185.0,63.5,3.1,15.05,96.5,66.4,43.84
2018,8,4,6,30,189.0,79.0,3.1,15.3,122.0,94.23,65.75
2018,8,4,6,45,108.5,96.5,3.05,15.55,122.5,108.61,81.8
2018,8,4,7,0,28.0,114.0,3.0,15.8,123.0,112.09,88.22
2018,8,4,7,15,20.5,129.5,3.0,16.15,136.5,126.01,99.96
2018,8,4,7,30,13.0,145.0,3.0,16.5,150.0,139.28,110.79
2018,8,4,7,45,13.5,160.5,2.95,16.85,166.5,155.08,123.31
2018,8,4,8,0,14.0,176.0,2.9,17.2,183.0,170.94,135.68
2018,8,4,8,15,17.0,194.5,3.0,17.65,204.0,191.03,151.28
2018,8,4,8,30,20.0,213.0,3.1,18.1,225.0,211.47,166.98
2018,8,4,8,45,29.0,240.5,3.15,18.5,259.5,248.64,195.83
2018,8,4,9,0,38.0,268.0,3.2,18.9,294.0,283.66,222.58
2018,8,4,9,15,60.5,302.5,3.3,19.2,346.5,336.38,263.11
2018,8,4,9,30,83.0,337.0,3.4,19.5,399.0,391.22,304.6
2018,8,4,9,45,141.0,359.5,3.45,19.85,471.0,471.95,365.77
2018,8,4,10,0,199.0,382.0,3.5,20.2,543.0,549.98,423.66
2018,8,4,10,15,192.5,394.0,3.65,20.4,554.5,564.18,432.96
2018,8,4,10,30,186.0,406.0,3.8,20.6,566.0,577.27,441.74
2018,8,4,10,45,196.0,421.5,3.9,20.8,594.0,608.25,463.77
2018,8,4,11,0,206.0,437.0,4.0,21.0,622.0,638.93,485.37
2018,8,4,11,15,256.5,429.0,4.15,21.1,663.0,694.32,526.22
2018,8,4,11,30,307.0,421.0,4.3,21.2,704.0,740.59,560.29
2018,8,4,11,45,364.5,398.5,4.45,21.25,737.5,778.65,589.19
2018,8,4,12,0,422.0,376.0,4.6,21.3,771.0,825.32,623.98
2018,8,4,12,15,396.0,388.5,4.75,21.2,759.5,812.76,615.09
2018,8,4,12,30,370.0,401.0,4.9,21.1,748.0,789.56,599.17
2018,8,4,12,45,428.0,367.5,5.05,21.05,765.5,819.96,623.7
2018,8,4,13,0,486.0,334.0,5.2,21.0,783.0,838.53,639.82
2018,8,4,13,15,710.0,220.0,5.3,20.9,864.0,935.74,714.77
2018,8,4,13,30,934.0,106.0,5.4,20.8,945.0,1007.66,765.73
2018,8,4,13,45,930.0,105.0,5.5,20.7,923.0,982.79,749.73
2018,8,4,14,0,926.0,104.0,5.6,20.6,901.0,954.62,731.92
2018,8,4,14,15,919.5,102.5,5.7,20.45,871.5,920.57,709.97
2018,8,4,14,30,913.0,101.0,5.8,20.3,842.0,883.66,685.77
2018,8,4,14,45,903.0,100.5,5.85,20.15,806.0,842.26,657.82
2018,8,4,15,0,893.0,100.0,5.9,20.0,770.0,798.65,627.98
2018,8,4,15,15,881.5,97.5,5.9,20.0,728.5,749.94,593.45
2018,8,4,15,30,870.0,95.0,5.9,20.0,687.0,699.65,557.24
2018,8,4,15,45,854.0,93.5,5.9,19.65,641.5,646.16,516.56
2018,8,4,16,0,838.0,92.0,5.9,19.3,596.0,593.23,475.14
2018,8,4,16,15,814.0,90.5,5.85,19.05,546.0,534.01,427.37
2018,8,4,16,30,790.0,89.0,5.8,18.8,496.0,475.6,378.9
2018,8,4,16,45,757.5,86.0,5.75,18.55,443.0,413.2,325.98
2018,8,4,17,0,725.0,83.0,5.7,18.3,390.0,352.09,272.82
2018,8,4,17,15,683.5,78.0,5.6,17.95,337.0,289.93,218.05
2018,8,4,17,30,642.0,73.0,5.5,17.6,284.0,231.92,166.34
2018,8,4,17,45,582.0,67.0,5.4,17.25,232.5,173.89,116.19
2018,8,4,18,0,522.0,61.0,5.3,16.9,181.0,122.84,74.6
2018,8,4,18,15,442.0,51.0,5.15,16.55,135.0,73.94,40.62
2018,8,4,18,30,362.0,41.0,5.0,16.2,89.0,34.95,24.31
2018,8,4,18,45,242.5,29.0,4.85,15.85,55.0,23.79,11.92
2018,8,4,19,0,123.0,17.0,4.7,15.5,21.0,16.2,0.0
2018,8,4,19,15,61.5,8.5,4.6,15.4,10.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.45,15.15,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.35,14.95,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,4.25,14.85,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,4.15,14.75,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,4.1,14.65,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,4.05,14.55,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,3.95,14.45,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.8,13.75,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.8,13.65,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.75,13.55,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,3.7,13.45,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,3.65,13.35,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,8,5,5,15,0.0,1.0,3.75,13.9,1.0,0.0,0.0
2018,8,5,5,30,0.0,2.0,3.9,14.2,2.0,1.91,0.0
2018,8,5,5,45,0.0,5.0,4.0,14.5,5.0,4.62,0.0
2018,8,5,6,0,0.0,8.0,4.1,14.8,8.0,7.4,0.71
2018,8,5,6,15,0.0,12.5,4.05,15.05,12.5,11.57,4.11
2018,8,5,6,30,0.0,17.0,4.0,15.3,17.0,15.75,7.77
2018,8,5,6,45,0.0,34.0,3.95,15.55,34.0,31.55,21.31
2018,8,5,7,0,0.0,51.0,3.9,15.8,51.0,47.39,34.76
2018,8,5,7,15,0.0,68.0,3.8,16.05,68.0,63.26,48.07
2018,8,5,7,30,0.0,85.0,3.7,16.3,85.0,79.09,61.15
2018,8,5,7,45,0.0,100.0,3.55,16.5,100.0,93.11,72.55
2018,8,5,8,0,0.0,115.0,3.4,16.7,115.0,107.19,83.86
2018,8,5,8,15,3.5,147.0,3.35,16.95,149.0,139.16,109.69
2018,8,5,8,30,7.0,179.0,3.3,17.2,183.0,171.72,135.61
2018,8,5,8,45,25.5,225.5,3.25,17.45,242.5,231.99,183.55
2018,8,5,9,0,44.0,272.0,3.2,17.7,302.0,291.85,230.22
2018,8,5,9,15,61.5,302.0,3.2,17.9,346.5,336.82,264.7
2018,8,5,9,30,79.0,332.0,3.2,18.1,391.0,383.41,299.98
2018,8,5,9,45,119.0,358.5,3.2,18.3,452.0,453.48,353.1
2018,8,5,10,0,159.0,385.0,3.2,18.5,513.0,519.56,402.22
2018,8,5,10,15,163.5,394.5,3.25,18.65,530.5,539.61,416.2
2018,8,5,10,30,168.0,404.0,3.3,18.8,548.0,559.32,430.1
2018,8,5,10,45,144.0,418.5,3.4,19.0,544.5,557.1,427.01
2018,8,5,11,0,120.0,433.0,3.5,19.2,541.0,553.16,422.78
2018,8,5,11,15,121.0,442.0,3.55,19.3,552.0,566.44,432.1
2018,8,5,11,30,122.0,451.0,3.6,19.4,563.0,579.14,440.94
2018,8,5,11,45,137.0,457.0,3.65,19.5,584.0,602.1,457.74
2018,8,5,12,0,152.0,463.0,3.7,19.6,605.0,624.54,474.08
2018,8,5,12,15,166.5,463.0,3.75,19.7,618.5,639.59,485.17
2018,8,5,12,30,181.0,463.0,3.8,19.8,632.0,653.71,495.66
2018,8,5,12,45,205.5,454.5,3.8,19.95,645.0,667.99,506.5
2018,8,5,13,0,230.0,446.0,3.8,20.1,658.0,680.86,516.33
2018,8,5,13,15,266.5,431.0,3.9,20.15,673.0,707.0,536.43
2018,8,5,13,30,303.0,416.0,4.0,20.2,688.0,720.64,547.73
2018,8,5,13,45,327.0,389.5,4.05,20.25,676.0,708.17,540.28
2018,8,5,14,0,351.0,363.0,4.1,20.3,664.0,693.34,531.24
2018,8,5,14,15,629.0,235.5,4.2,20.25,753.0,809.25,623.01
2018,8,5,14,30,907.0,108.0,4.3,20.2,842.0,885.79,679.19
2018,8,5,14,45,899.0,105.5,4.35,20.1,806.0,844.11,650.87
2018,8,5,15,0,891.0,103.0,4.4,20.0,770.0,800.08,621.47
2018,8,5,15,15,879.0,101.0,4.4,20.0,728.5,751.52,587.94
2018,8,5,15,30,867.0,99.0,4.4,20.0,687.0,701.41,552.56
2018,8,5,15,45,852.0,95.5,4.5,19.75,640.5,646.6,512.05
2018,8,5,16,0,837.0,92.0,4.6,19.5,594.0,592.29,470.56
2018,8,5,16,15,816.0,89.5,4.55,19.3,544.5,533.65,423.84
2018,8,5,16,30,795.0,87.0,4.5,19.1,495.0,475.52,376.13
2018,8,5,16,45,766.0,83.0,4.5,18.85,442.5,413.3,323.99
2018,8,5,17,0,737.0,79.0,4.5,18.6,390.0,353.13,272.0
2018,8,5,17,15,692.0,75.0,4.4,18.25,336.0,289.05,216.09
2018,8,5,17,30,647.0,71.0,4.3,17.9,282.0,230.63,164.41
2018,8,5,17,45,583.0,65.5,4.25,17.5,230.0,172.04,114.23
2018,8,5,18,0,519.0,60.0,4.2,17.1,178.0,120.92,73.0
2018,8,5,18,15,426.0,51.0,4.15,16.7,131.5,72.35,39.94
2018,8,5,18,30,333.0,42.0,4.1,16.3,85.0,35.34,24.57
2018,8,5,18,45,212.5,28.0,4.05,15.9,51.0,22.03,10.04
2018,8,5,19,0,92.0,14.0,4.0,15.5,17.0,13.34,0.0
2018,8,5,19,15,46.0,7.0,4.0,15.3,8.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,3.95,14.95,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,3.85,14.7,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,3.7,14.35,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.55,14.25,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.45,14.15,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,6,5,15,9.0,3.0,3.05,13.25,3.5,0.0,0.0
2018,8,6,5,30,18.0,6.0,3.1,13.5,7.0,5.72,0.0
2018,8,6,5,45,28.0,13.5,3.15,13.7,16.5,12.36,2.73
2018,8,6,6,0,38.0,21.0,3.2,13.9,26.0,19.03,10.74
2018,8,6,6,15,19.0,25.0,3.05,14.1,27.5,24.7,14.6
2018,8,6,6,30,0.0,29.0,2.9,14.3,29.0,26.9,17.35
2018,8,6,6,45,0.0,53.5,2.75,14.5,53.5,49.73,36.93
2018,8,6,7,0,0.0,78.0,2.6,14.7,78.0,72.35,56.12
2018,8,6,7,15,0.5,101.5,2.45,15.05,101.5,94.3,74.39
2018,8,6,7,30,1.0,125.0,2.3,15.4,125.0,116.5,92.54
2018,8,6,7,45,8.5,151.5,2.15,15.7,155.5,144.66,115.26
2018,8,6,8,0,16.0,178.0,2.0,16.0,186.0,173.87,138.52
2018,8,6,8,15,32.0,209.0,2.0,16.4,227.5,215.7,171.64
2018,8,6,8,30,48.0,240.0,2.0,16.8,269.0,257.39,204.11
2018,8,6,8,45,69.5,269.5,2.0,17.25,314.5,302.95,239.16
2018,8,6,9,0,91.0,299.0,2.0,17.7,360.0,350.71,275.3
2018,8,6,9,15,151.0,321.5,2.1,18.15,430.5,427.78,334.04
2018,8,6,9,30,211.0,344.0,2.2,18.6,501.0,504.21,390.98
2018,8,6,9,45,280.0,345.5,2.3,19.05,564.5,578.64,445.72
2018,8,6,10,0,349.0,347.0,2.4,19.5,628.0,650.39,497.6
2018,8,6,10,15,376.0,350.5,2.5,19.85,663.5,690.69,525.64
2018,8,6,10,30,403.0,354.0,2.6,20.2,699.0,739.15,559.15
2018,8,6,10,45,432.0,352.5,2.7,20.6,731.0,777.0,585.05
2018,8,6,11,0,461.0,351.0,2.8,21.0,763.0,814.33,610.45
2018,8,6,11,15,431.0,370.0,2.95,21.25,760.5,813.8,608.74
2018,8,6,11,30,401.0,389.0,3.1,21.5,758.0,810.35,605.31
2018,8,6,11,45,349.5,415.0,3.2,21.75,738.5,781.77,583.85
2018,8,6,12,0,298.0,441.0,3.3,22.0,719.0,759.42,566.58
2018,8,6,12,15,310.0,437.5,3.45,22.1,727.0,768.69,573.94
2018,8,6,12,30,322.0,434.0,3.6,22.2,735.0,776.4,580.06
2018,8,6,12,45,357.0,414.5,3.75,22.3,745.5,788.91,590.48
2018,8,6,13,0,392.0,395.0,3.9,22.4,756.0,799.2,599.36
2018,8,6,13,15,405.5,381.0,4.0,22.35,749.0,800.28,601.23
2018,8,6,13,30,419.0,367.0,4.1,22.3,742.0,790.59,595.88
2018,8,6,13,45,429.0,351.5,4.2,22.25,727.0,773.79,585.57
2018,8,6,14,0,439.0,336.0,4.3,22.2,712.0,754.76,573.63
2018,8,6,14,15,633.0,239.5,4.35,22.05,761.0,816.99,624.36
2018,8,6,14,30,827.0,143.0,4.4,21.9,810.0,858.88,656.36
2018,8,6,14,45,825.5,136.0,4.45,21.75,777.0,819.98,630.47
2018,8,6,15,0,824.0,129.0,4.5,21.6,744.0,778.49,602.95
2018,8,6,15,15,810.0,126.5,4.5,21.6,703.0,730.02,569.41
2018,8,6,15,30,796.0,124.0,4.5,21.6,662.0,680.38,533.07
2018,8,6,15,45,785.0,118.0,4.5,21.05,618.0,628.21,494.94
2018,8,6,16,0,774.0,112.0,4.5,20.5,574.0,575.15,454.92
2018,8,6,16,15,752.5,107.5,4.5,20.15,525.0,517.29,409.52
2018,8,6,16,30,731.0,103.0,4.5,19.8,476.0,459.59,362.83
2018,8,6,16,45,695.5,99.5,4.45,19.45,424.0,398.25,311.83
2018,8,6,17,0,660.0,96.0,4.4,19.1,372.0,339.79,261.86
2018,8,6,17,15,604.5,91.5,4.35,18.6,318.0,277.39,208.37
2018,8,6,17,30,549.0,87.0,4.3,18.1,264.0,220.92,159.51
2018,8,6,17,45,474.0,80.0,4.25,17.6,213.0,164.68,112.5
2018,8,6,18,0,399.0,73.0,4.2,17.1,162.0,115.72,73.89
2018,8,6,18,15,315.5,58.5,4.15,16.75,117.5,70.14,42.01
2018,8,6,18,30,232.0,44.0,4.1,16.4,73.0,34.83,24.04
2018,8,6,18,45,140.5,27.5,4.0,16.0,42.5,21.63,9.01
2018,8,6,19,0,49.0,11.0,3.9,15.6,12.0,10.48,0.0
2018,8,6,19,15,24.5,5.5,3.9,15.45,6.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,3.85,15.15,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,3.8,14.95,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,3.8,14.65,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,3.8,14.55,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.75,14.4,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,3.7,14.25,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.6,14.15,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,8,7,5,15,7.0,4.0,3.0,13.35,4.0,0.0,0.0
2018,8,7,5,30,14.0,8.0,3.1,13.6,8.0,7.63,0.0
2018,8,7,5,45,19.5,23.5,3.2,13.85,25.0,21.2,7.99
2018,8,7,6,0,25.0,39.0,3.3,14.1,42.0,34.53,23.96
2018,8,7,6,15,40.5,59.5,3.25,14.3,67.0,55.62,39.81
2018,8,7,6,30,56.0,80.0,3.2,14.5,92.0,79.22,59.13
2018,8,7,6,45,101.0,101.5,3.1,14.7,131.0,111.61,84.89
2018,8,7,7,0,146.0,123.0,3.0,14.9,170.0,150.02,116.19
2018,8,7,7,15,144.0,144.5,2.95,15.15,197.5,179.62,141.79
2018,8,7,7,30,142.0,166.0,2.9,15.4,225.0,209.03,166.71
2018,8,7,7,45,112.5,187.0,2.9,15.7,237.5,226.11,181.19
2018,8,7,8,0,83.0,208.0,2.9,16.0,250.0,236.7,189.64
2018,8,7,8,15,65.5,222.5,2.85,16.3,258.0,246.66,197.08
2018,8,7,8,30,48.0,237.0,2.8,16.6,266.0,254.64,202.58
2018,8,7,8,45,45.0,254.0,2.8,16.85,282.5,272.41,215.92
2018,8,7,9,0,42.0,271.0,2.8,17.1,299.0,289.86,228.8
2018,8,7,9,15,48.5,293.0,2.85,17.25,327.5,318.86,250.88
2018,8,7,9,30,55.0,315.0,2.9,17.4,356.0,348.44,273.15
2018,8,7,9,45,73.0,342.0,3.0,17.55,399.0,392.86,306.92
2018,8,7,10,0,91.0,369.0,3.1,17.7,442.0,438.59,341.26
2018,8,7,10,15,101.0,386.5,3.2,17.8,470.5,468.75,363.49
2018,8,7,10,30,111.0,404.0,3.3,17.9,499.0,508.37,392.58
2018,8,7,10,45,165.5,416.0,3.4,17.95,561.5,575.48,443.25
2018,8,7,11,0,220.0,428.0,3.5,18.0,624.0,644.49,494.44
2018,8,7,11,15,222.5,435.0,3.6,18.0,636.5,658.97,504.5
2018,8,7,11,30,225.0,442.0,3.7,18.0,649.0,672.52,514.23
2018,8,7,11,45,209.5,451.5,3.8,18.0,645.5,669.68,511.63
2018,8,7,12,0,194.0,461.0,3.9,18.0,642.0,665.56,508.24
2018,8,7,12,15,227.5,448.0,3.9,18.05,660.0,686.39,524.38
2018,8,7,12,30,261.0,435.0,3.9,18.1,678.0,716.69,546.93
2018,8,7,12,45,204.0,444.5,3.9,18.15,633.5,657.06,502.26
2018,8,7,13,0,147.0,454.0,3.9,18.2,589.0,607.89,465.03
2018,8,7,13,15,155.5,446.0,3.9,18.2,586.5,605.14,463.88
2018,8,7,13,30,164.0,438.0,3.9,18.2,584.0,601.36,461.78
2018,8,7,13,45,201.0,414.0,3.9,18.2,588.5,606.81,467.6
2018,8,7,14,0,238.0,390.0,3.9,18.2,593.0,618.76,477.95
2018,8,7,14,15,455.0,310.0,3.95,18.15,682.0,728.63,564.87
2018,8,7,14,30,672.0,230.0,4.0,18.1,771.0,818.54,634.9
2018,8,7,14,45,665.5,222.0,4.05,18.05,737.5,779.36,606.96
2018,8,7,15,0,659.0,214.0,4.1,18.0,704.0,738.44,578.15
2018,8,7,15,15,642.5,207.5,4.1,18.0,663.5,690.13,542.94
2018,8,7,15,30,626.0,201.0,4.1,18.0,623.0,641.34,506.75
2018,8,7,15,45,612.5,191.0,4.1,17.7,580.0,590.88,469.18
2018,8,7,16,0,599.0,181.0,4.1,17.4,537.0,537.57,428.51
2018,8,7,16,15,584.5,168.5,4.1,17.2,491.0,484.08,386.41
2018,8,7,16,30,570.0,156.0,4.1,17.0,445.0,431.01,343.44
2018,8,7,16,45,544.0,144.0,4.1,16.75,396.0,374.17,296.37
2018,8,7,17,0,518.0,132.0,4.1,16.5,347.0,319.51,249.89
2018,8,7,17,15,479.5,119.5,4.05,16.2,297.5,262.94,201.27
2018,8,7,17,30,441.0,107.0,4.0,15.9,248.0,210.51,155.73
2018,8,7,17,45,386.0,92.5,3.95,15.6,199.5,157.53,110.96
2018,8,7,18,0,331.0,78.0,3.9,15.3,151.0,111.15,73.55
2018,8,7,18,15,250.5,59.5,3.85,15.1,106.5,66.43,41.51
2018,8,7,18,30,170.0,41.0,3.8,14.9,62.0,31.87,21.58
2018,8,7,18,45,105.0,25.0,3.75,14.65,36.0,20.74,7.57
2018,8,7,19,0,40.0,9.0,3.7,14.4,10.0,8.58,0.0
2018,8,7,19,15,20.0,4.5,3.7,14.3,5.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.65,14.1,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.6,13.95,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.55,13.85,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.1,13.35,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,8,5,15,14.5,4.0,2.7,13.8,4.5,0.0,0.0
2018,8,8,5,30,29.0,8.0,2.7,14.1,9.0,7.63,0.0
2018,8,8,5,45,39.0,22.0,2.7,14.4,25.5,19.27,5.95
2018,8,8,6,0,49.0,36.0,2.7,14.7,42.0,31.01,20.82
2018,8,8,6,15,118.0,53.5,2.6,14.95,77.0,53.72,35.5
2018,8,8,6,30,187.0,71.0,2.5,15.2,112.0,86.97,59.69
2018,8,8,6,45,111.0,93.0,2.35,15.45,119.0,106.03,79.5
2018,8,8,7,0,35.0,115.0,2.2,15.7,126.0,114.84,90.26
2018,8,8,7,15,30.0,132.0,2.15,15.95,142.5,132.07,104.78
2018,8,8,7,30,25.0,149.0,2.1,16.2,159.0,148.74,118.45
2018,8,8,7,45,22.0,163.5,2.05,16.45,173.5,161.64,128.69
2018,8,8,8,0,19.0,178.0,2.0,16.7,188.0,175.41,139.41
2018,8,8,8,15,30.5,205.0,1.95,17.0,222.5,211.32,167.76
2018,8,8,8,30,42.0,232.0,1.9,17.3,257.0,246.44,195.02
2018,8,8,8,45,109.0,262.0,1.9,17.6,333.5,326.2,257.64
2018,8,8,9,0,176.0,292.0,1.9,17.9,410.0,408.12,320.41
2018,8,8,9,15,313.0,282.0,1.9,18.2,508.0,513.67,401.03
2018,8,8,9,30,450.0,272.0,1.9,18.5,606.0,631.54,487.94
2018,8,8,9,45,597.5,230.5,1.9,18.75,696.5,732.28,560.93
2018,8,8,10,0,745.0,189.0,1.9,19.0,787.0,839.06,635.21
2018,8,8,10,15,758.0,190.0,1.9,19.2,817.5,877.25,658.53
2018,8,8,10,30,771.0,191.0,1.9,19.4,848.0,913.45,680.99
2018,8,8,10,45,782.0,190.5,1.95,19.6,872.0,939.14,696.9
2018,8,8,11,0,793.0,190.0,2.0,19.8,896.0,966.91,714.27
2018,8,8,11,15,783.5,197.0,2.05,19.95,905.0,979.44,721.8
2018,8,8,11,30,774.0,204.0,2.1,20.1,914.0,988.46,727.29
2018,8,8,11,45,778.5,202.5,2.15,20.2,921.5,999.62,734.46
2018,8,8,12,0,783.0,201.0,2.2,20.3,929.0,1007.59,739.63
2018,8,8,12,15,679.5,251.5,2.3,20.4,883.5,963.57,711.53
2018,8,8,12,30,576.0,302.0,2.4,20.5,838.0,908.28,673.34
2018,8,8,12,45,577.5,298.0,2.45,20.55,831.5,901.95,670.2
2018,8,8,13,0,579.0,294.0,2.5,20.6,825.0,892.99,664.86
2018,8,8,13,15,523.5,312.0,2.6,20.6,786.0,846.87,633.36
2018,8,8,13,30,468.0,330.0,2.7,20.6,747.0,801.35,602.07
2018,8,8,13,45,377.5,353.0,2.8,20.6,684.0,719.23,544.03
2018,8,8,14,0,287.0,376.0,2.9,20.6,621.0,649.43,493.43
2018,8,8,14,15,534.0,272.0,3.05,20.5,708.0,760.32,580.93
2018,8,8,14,30,781.0,168.0,3.2,20.4,795.0,845.24,645.29
2018,8,8,14,45,770.5,164.0,3.3,20.3,759.5,803.54,617.28
2018,8,8,15,0,760.0,160.0,3.4,20.2,724.0,762.3,590.17
2018,8,8,15,15,745.0,156.0,3.4,20.2,683.0,713.6,555.38
2018,8,8,15,30,730.0,152.0,3.4,20.2,642.0,664.0,519.16
2018,8,8,15,45,710.5,147.0,3.55,19.8,596.5,609.9,479.94
2018,8,8,16,0,691.0,142.0,3.7,19.4,551.0,555.9,439.5
2018,8,8,16,15,665.0,136.5,3.75,19.15,502.5,498.33,394.54
2018,8,8,16,30,639.0,131.0,3.8,18.9,454.0,442.14,349.34
2018,8,8,16,45,605.5,123.5,3.85,18.6,403.0,382.54,300.28
2018,8,8,17,0,572.0,116.0,3.9,18.3,352.0,325.82,252.28
2018,8,8,17,15,529.0,106.5,3.95,17.95,301.5,265.44,200.68
2018,8,8,17,30,486.0,97.0,4.0,17.6,251.0,211.87,154.26
2018,8,8,17,45,429.0,85.0,4.0,17.2,202.5,158.22,109.02
2018,8,8,18,0,372.0,73.0,4.0,16.8,154.0,111.34,71.48
2018,8,8,18,15,297.5,57.5,3.95,16.45,111.0,67.24,40.45
2018,8,8,18,30,223.0,42.0,3.9,16.1,68.0,32.61,21.98
2018,8,8,18,45,137.5,26.0,3.85,15.8,39.5,20.52,6.2
2018,8,8,19,0,52.0,10.0,3.8,15.5,11.0,9.53,0.0
2018,8,8,19,15,26.0,5.0,3.7,15.35,5.5,0.0,0.0
2018,8,8,19,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.5,15.05,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.35,14.85,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,8,9,5,15,19.0,4.0,2.15,13.4,4.5,0.0,0.0
2018,8,9,5,30,38.0,8.0,2.2,13.7,9.0,7.63,0.0
2018,8,9,5,45,105.0,24.0,2.25,13.95,34.5,18.87,4.8
2018,8,9,6,0,172.0,40.0,2.3,14.2,60.0,30.96,20.76
2018,8,9,6,15,237.5,57.5,2.25,14.5,100.0,63.42,39.66
2018,8,9,6,30,303.0,75.0,2.2,14.8,140.0,104.48,69.33
2018,8,9,6,45,241.5,96.5,2.1,15.15,157.5,133.4,96.92
2018,8,9,7,0,180.0,118.0,2.0,15.5,175.0,154.8,118.53
2018,8,9,7,15,200.5,139.5,1.95,15.9,213.5,193.92,151.46
2018,8,9,7,30,221.0,161.0,1.9,16.3,252.0,235.49,185.96
2018,8,9,7,45,218.5,184.5,1.9,16.7,284.5,271.56,215.66
2018,8,9,8,0,216.0,208.0,1.9,17.1,317.0,303.9,241.59
2018,8,9,8,15,238.0,228.5,1.9,17.45,359.5,352.58,279.65
2018,8,9,8,30,260.0,249.0,1.9,17.8,402.0,399.95,315.86
2018,8,9,8,45,280.5,267.0,1.85,18.15,444.0,445.71,349.99
2018,8,9,9,0,301.0,285.0,1.8,18.5,486.0,492.88,384.39
2018,8,9,9,15,335.5,295.0,1.8,18.9,532.5,543.47,421.02
2018,8,9,9,30,370.0,305.0,1.8,19.3,579.0,596.08,458.37
2018,8,9,9,45,390.0,314.0,1.8,19.65,615.0,637.59,486.91
2018,8,9,10,0,410.0,323.0,1.8,20.0,651.0,686.92,520.35
2018,8,9,10,15,470.5,308.5,1.85,20.3,698.5,741.4,558.6
2018,8,9,10,30,531.0,294.0,1.9,20.6,746.0,797.44,597.29
2018,8,9,10,45,523.0,310.0,1.95,20.9,765.0,821.32,611.74
2018,8,9,11,0,515.0,326.0,2.0,21.2,784.0,842.73,624.73
2018,8,9,11,15,463.5,352.5,2.05,21.4,770.0,829.81,613.89
2018,8,9,11,30,412.0,379.0,2.1,21.6,756.0,813.1,600.8
2018,8,9,11,45,347.0,411.0,2.15,21.85,730.5,776.82,574.1
2018,8,9,12,0,282.0,443.0,2.2,22.1,705.0,747.09,551.62
2018,8,9,12,15,264.0,448.0,2.3,22.2,693.0,734.86,543.33
2018,8,9,12,30,246.0,453.0,2.4,22.3,681.0,721.23,533.91
2018,8,9,12,45,320.0,419.0,2.5,22.4,713.0,758.11,562.4
2018,8,9,13,0,394.0,385.0,2.6,22.5,745.0,801.26,594.39
2018,8,9,13,15,476.0,342.5,2.7,22.5,770.5,831.91,618.46
2018,8,9,13,30,558.0,300.0,2.8,22.5,796.0,857.44,639.08
2018,8,9,13,45,578.0,282.5,2.9,22.45,785.0,844.75,632.19
2018,8,9,14,0,598.0,265.0,3.0,22.4,774.0,831.08,624.8
2018,8,9,14,15,678.0,223.5,3.05,22.35,781.5,841.34,635.06
2018,8,9,14,30,758.0,182.0,3.1,22.3,789.0,843.33,638.14
2018,8,9,14,45,746.5,179.0,3.15,22.2,754.0,802.11,611.1
2018,8,9,15,0,735.0,176.0,3.2,22.1,719.0,759.24,582.21
2018,8,9,15,15,719.5,171.0,3.2,22.1,678.0,710.04,547.39
2018,8,9,15,30,704.0,166.0,3.2,22.1,637.0,660.07,511.32
2018,8,9,15,45,685.0,160.0,3.25,21.8,591.5,606.36,472.36
2018,8,9,16,0,666.0,154.0,3.3,21.5,546.0,552.77,432.37
2018,8,9,16,15,644.0,146.0,3.3,21.25,498.0,496.04,388.63
2018,8,9,16,30,622.0,138.0,3.3,21.0,450.0,440.35,344.39
2018,8,9,16,45,591.5,128.5,3.3,20.7,399.5,380.95,296.1
2018,8,9,17,0,561.0,119.0,3.3,20.4,349.0,324.15,248.6
2018,8,9,17,15,520.5,108.5,3.25,19.9,298.5,264.18,197.97
2018,8,9,17,30,480.0,98.0,3.2,19.4,248.0,210.77,152.19
2018,8,9,17,45,426.5,84.5,3.2,18.95,199.5,156.77,107.01
2018,8,9,18,0,373.0,71.0,3.2,18.5,151.0,109.17,69.11
2018,8,9,18,15,299.5,56.0,3.2,18.05,109.0,65.6,38.86
2018,8,9,18,30,226.0,41.0,3.2,17.6,67.0,31.89,21.1
2018,8,9,18,45,139.5,25.5,3.2,17.15,39.0,20.18,4.43
2018,8,9,19,0,53.0,10.0,3.2,16.7,11.0,9.53,0.0
2018,8,9,19,15,26.5,5.0,3.2,16.55,5.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.15,16.2,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.05,15.75,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.95,15.6,0.0,0.0,0.0
