Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,18,0,194.0,57.0,4.0,16.2,91.0,71.89,46.3
2018,8,19,18,15,213.5,43.0,3.9,15.95,69.0,45.15,25.94
2018,8,19,18,30,233.0,29.0,3.8,15.7,47.0,22.93,9.99
2018,8,19,18,45,123.5,15.5,3.75,15.45,24.5,14.77,0.0
2018,8,19,19,0,14.0,2.0,3.7,15.2,2.0,0.0,0.0
2018,8,19,19,15,7.0,1.0,3.6,15.15,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,3.35,14.95,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.75,14.6,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,20,5,15,2.0,0.5,2.6,14.45,0.5,0.0,0.0
2018,8,20,5,30,4.0,1.0,2.7,14.7,1.0,0.0,0.0
2018,8,20,5,45,2.0,4.0,2.8,14.95,4.0,3.81,0.0
2018,8,20,6,0,0.0,7.0,2.9,15.2,7.0,6.48,0.0
2018,8,20,6,15,0.0,12.0,2.9,15.4,12.0,11.11,3.56
2018,8,20,6,30,0.0,17.0,2.9,15.6,17.0,15.75,7.67
2018,8,20,6,45,0.0,21.5,2.85,15.8,21.5,19.93,11.34
2018,8,20,7,0,0.0,26.0,2.8,16.0,26.0,24.11,14.95
2018,8,20,7,15,0.0,29.0,2.75,16.25,29.0,26.91,17.3
2018,8,20,7,30,0.0,32.0,2.7,16.5,32.0,29.7,19.61
2018,8,20,7,45,0.0,39.5,2.6,16.7,39.5,36.69,25.42
2018,8,20,8,0,0.0,47.0,2.5,16.9,47.0,43.69,31.17
2018,8,20,8,15,0.0,61.0,2.5,17.15,61.0,56.76,41.91
2018,8,20,8,30,0.0,75.0,2.5,17.4,75.0,69.85,52.55
2018,8,20,8,45,0.0,89.0,2.45,17.6,89.0,82.95,63.09
2018,8,20,9,0,0.0,103.0,2.4,17.8,103.0,96.14,73.6
2018,8,20,9,15,0.5,122.0,2.45,18.0,122.5,114.51,88.23
2018,8,20,9,30,1.0,141.0,2.5,18.2,142.0,133.02,102.83
2018,8,20,9,45,3.0,161.5,2.5,18.4,164.0,154.3,119.57
2018,8,20,10,0,5.0,182.0,2.5,18.6,186.0,175.84,136.35
2018,8,20,10,15,6.5,195.0,2.6,18.7,200.5,189.91,147.2
2018,8,20,10,30,8.0,208.0,2.7,18.8,215.0,204.1,158.12
2018,8,20,10,45,13.0,248.0,2.75,18.9,259.5,247.91,192.12
2018,8,20,11,0,18.0,288.0,2.8,19.0,304.0,292.24,226.01
2018,8,20,11,15,21.5,311.5,2.85,19.05,330.5,319.22,246.36
2018,8,20,11,30,25.0,335.0,2.9,19.1,357.0,357.5,275.16
2018,8,20,11,45,25.5,337.5,3.0,19.1,360.5,361.01,277.68
2018,8,20,12,0,26.0,340.0,3.1,19.1,364.0,364.35,280.25
2018,8,20,12,15,34.5,359.5,3.15,19.1,391.0,393.13,302.18
2018,8,20,12,30,43.0,379.0,3.2,19.1,418.0,421.75,323.81
2018,8,20,12,45,59.5,393.0,3.3,19.1,446.5,452.35,347.28
2018,8,20,13,0,76.0,407.0,3.4,19.1,475.0,482.36,370.22
2018,8,20,13,15,79.0,403.0,3.45,19.0,472.5,479.66,368.66
2018,8,20,13,30,82.0,399.0,3.5,18.9,470.0,476.49,366.93
2018,8,20,13,45,140.5,371.0,3.55,18.85,488.5,510.15,394.67
2018,8,20,14,0,199.0,343.0,3.6,18.8,507.0,529.55,411.62
2018,8,20,14,15,503.0,238.5,3.65,18.7,631.5,700.03,546.23
2018,8,20,14,30,807.0,134.0,3.7,18.6,756.0,830.36,643.53
2018,8,20,14,45,608.0,165.0,3.75,18.45,620.5,674.06,530.37
2018,8,20,15,0,409.0,196.0,3.8,18.3,485.0,523.66,415.93
2018,8,20,15,15,382.5,179.5,3.8,18.3,437.0,468.23,374.3
2018,8,20,15,30,356.0,163.0,3.8,18.3,389.0,414.14,332.51
2018,8,20,15,45,462.0,143.0,3.85,18.0,413.5,440.9,355.02
2018,8,20,16,0,568.0,123.0,3.9,17.7,438.0,459.61,369.8
2018,8,20,16,15,560.0,119.0,3.95,17.45,405.0,419.1,336.57
2018,8,20,16,30,552.0,115.0,4.0,17.2,372.0,378.24,302.25
2018,8,20,16,45,527.5,108.0,4.0,16.9,330.0,327.57,259.16
2018,8,20,17,0,503.0,101.0,4.0,16.6,288.0,278.92,216.7
2018,8,20,17,15,461.5,90.5,4.0,16.3,241.5,222.3,167.44
2018,8,20,17,30,420.0,80.0,4.0,16.0,195.0,172.58,123.87
2018,8,20,17,45,402.0,66.5,4.0,15.7,157.0,128.74,85.25
2018,8,20,18,0,384.0,53.0,4.0,15.4,119.0,88.26,52.12
2018,8,20,18,15,245.0,39.0,3.95,15.2,76.0,42.45,23.15
2018,8,20,18,30,106.0,25.0,3.9,15.0,33.0,20.73,7.36
2018,8,20,18,45,61.5,14.0,3.8,14.8,17.5,13.34,0.0
2018,8,20,19,0,17.0,3.0,3.7,14.6,2.0,0.0,0.0
2018,8,20,19,15,8.5,1.5,3.65,14.55,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.45,14.4,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,3.25,14.3,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,3.3,14.45,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.75,14.6,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,21,5,15,3.5,1.0,2.7,14.7,1.0,0.0,0.0
2018,8,21,5,30,7.0,2.0,2.7,14.8,2.0,0.0,0.0
2018,8,21,5,45,12.0,7.5,2.75,14.9,8.0,7.15,0.0
2018,8,21,6,0,17.0,13.0,2.8,15.0,14.0,11.97,3.51
2018,8,21,6,15,21.0,20.5,2.7,15.15,23.5,20.33,10.53
2018,8,21,6,30,25.0,28.0,2.6,15.3,33.0,29.42,18.13
2018,8,21,6,45,12.5,35.5,2.55,15.45,38.0,35.68,24.23
2018,8,21,7,0,0.0,43.0,2.5,15.6,43.0,39.94,28.46
2018,8,21,7,15,0.0,49.5,2.4,15.85,49.5,45.99,33.57
2018,8,21,7,30,0.0,56.0,2.3,16.1,56.0,52.06,38.58
2018,8,21,7,45,0.0,63.5,2.2,16.3,63.5,59.06,44.31
2018,8,21,8,0,0.0,71.0,2.1,16.5,71.0,66.08,49.97
2018,8,21,8,15,0.0,88.0,2.1,16.75,88.0,81.98,62.93
2018,8,21,8,30,0.0,105.0,2.1,17.0,105.0,98.0,75.81
2018,8,21,8,45,0.5,130.5,2.05,17.2,131.0,122.48,95.46
2018,8,21,9,0,1.0,156.0,2.0,17.4,157.0,147.17,114.99
2018,8,21,9,15,5.0,183.0,2.0,17.65,186.5,176.06,137.73
2018,8,21,9,30,9.0,210.0,2.0,17.9,216.0,205.47,160.58
2018,8,21,9,45,16.0,247.0,2.05,18.1,259.0,247.52,193.17
2018,8,21,10,0,23.0,284.0,2.1,18.3,302.0,290.35,225.84
2018,8,21,10,15,26.0,302.5,2.15,18.45,323.5,320.98,248.72
2018,8,21,10,30,29.0,321.0,2.2,18.6,345.0,343.76,265.53
2018,8,21,10,45,43.5,353.0,2.25,18.75,390.0,391.39,301.29
2018,8,21,11,0,58.0,385.0,2.3,18.9,435.0,439.79,337.03
2018,8,21,11,15,57.0,390.5,2.35,19.0,440.5,445.9,340.97
2018,8,21,11,30,56.0,396.0,2.4,19.1,446.0,451.71,344.95
2018,8,21,11,45,51.0,393.0,2.45,19.2,439.0,444.33,339.16
2018,8,21,12,0,46.0,390.0,2.5,19.3,432.0,436.58,333.21
2018,8,21,12,15,42.0,383.0,2.55,19.3,421.0,425.35,324.91
2018,8,21,12,30,38.0,376.0,2.6,19.3,410.0,413.87,316.46
2018,8,21,12,45,37.5,370.5,2.65,19.35,404.0,407.25,311.72
2018,8,21,13,0,37.0,365.0,2.7,19.4,398.0,400.42,306.82
2018,8,21,13,15,41.5,365.0,2.75,19.35,401.5,403.95,309.99
2018,8,21,13,30,46.0,365.0,2.8,19.3,405.0,407.11,312.88
2018,8,21,13,45,59.5,369.0,2.8,19.3,419.0,422.39,325.04
2018,8,21,14,0,73.0,373.0,2.8,19.3,433.0,436.73,336.45
2018,8,21,14,15,71.0,357.0,2.85,19.2,413.5,415.8,321.38
2018,8,21,14,30,69.0,341.0,2.9,19.1,394.0,394.81,306.32
2018,8,21,14,45,61.5,319.5,2.9,19.0,365.0,363.77,283.3
2018,8,21,15,0,54.0,298.0,2.9,18.9,336.0,333.25,260.5
2018,8,21,15,15,77.0,275.0,2.9,18.9,325.5,323.75,254.5
2018,8,21,15,30,100.0,252.0,2.9,18.9,315.0,312.13,246.57
2018,8,21,15,45,175.0,228.5,2.9,18.6,329.0,335.67,266.96
2018,8,21,16,0,250.0,205.0,2.9,18.3,343.0,350.08,279.36
2018,8,21,16,15,234.0,193.5,2.9,18.05,313.0,315.33,251.68
2018,8,21,16,30,218.0,182.0,2.9,17.8,283.0,281.87,224.72
2018,8,21,16,45,181.5,162.5,2.9,17.6,239.5,230.75,183.25
2018,8,21,17,0,145.0,143.0,2.9,17.4,196.0,187.44,147.75
2018,8,21,17,15,175.0,122.0,2.9,17.15,176.0,165.98,128.34
2018,8,21,17,30,205.0,101.0,2.9,16.9,156.0,142.01,105.89
2018,8,21,17,45,169.5,82.0,2.9,16.7,121.0,103.93,74.2
2018,8,21,18,0,134.0,63.0,2.9,16.5,86.0,70.37,47.4
2018,8,21,18,15,90.0,42.0,2.9,16.4,55.0,39.52,24.28
2018,8,21,18,30,46.0,21.0,2.9,16.3,24.0,18.45,4.44
2018,8,21,18,45,24.0,11.0,2.9,16.15,12.5,10.48,0.0
2018,8,21,19,0,2.0,1.0,2.9,16.0,1.0,0.0,0.0
2018,8,21,19,15,1.0,0.5,2.85,16.0,0.5,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.75,15.85,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.6,15.65,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,2.55,15.55,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,2.0,15.05,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.25,15.05,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,8,22,5,15,1.0,0.5,1.25,15.3,0.5,0.0,0.0
2018,8,22,5,30,2.0,1.0,1.3,15.5,1.0,0.0,0.0
2018,8,22,5,45,1.0,5.5,1.35,15.7,5.5,5.24,0.0
2018,8,22,6,0,0.0,10.0,1.4,15.9,10.0,9.26,1.27
2018,8,22,6,15,0.0,17.5,1.4,16.05,17.5,16.22,7.74
2018,8,22,6,30,0.0,25.0,1.4,16.2,25.0,23.18,13.9
2018,8,22,6,45,0.0,33.0,1.35,16.35,33.0,30.62,20.4
2018,8,22,7,0,0.0,41.0,1.3,16.5,41.0,38.07,26.79
2018,8,22,7,15,0.0,48.5,1.3,16.7,48.5,45.06,32.68
2018,8,22,7,30,0.0,56.0,1.3,16.9,56.0,52.06,38.47
2018,8,22,7,45,0.0,63.5,1.3,17.05,63.5,59.06,44.19
2018,8,22,8,0,0.0,71.0,1.3,17.2,71.0,66.08,49.83
2018,8,22,8,15,0.0,77.0,1.35,17.45,77.0,71.69,54.25
2018,8,22,8,30,0.0,83.0,1.4,17.7,83.0,77.32,58.63
2018,8,22,8,45,0.0,94.0,1.45,17.9,94.0,87.64,66.83
2018,8,22,9,0,0.0,105.0,1.5,18.1,105.0,98.04,75.02
2018,8,22,9,15,0.5,125.5,1.55,18.3,126.0,117.85,90.75
2018,8,22,9,30,1.0,146.0,1.6,18.5,147.0,137.81,106.42
2018,8,22,9,45,3.0,165.5,1.65,18.75,168.0,158.18,122.3
2018,8,22,10,0,5.0,185.0,1.7,19.0,189.0,178.79,138.22
2018,8,22,10,15,6.5,197.0,1.75,19.15,202.5,191.92,148.22
2018,8,22,10,30,8.0,209.0,1.8,19.3,216.0,205.15,158.28
2018,8,22,10,45,11.5,239.5,1.9,19.5,249.5,238.35,183.77
2018,8,22,11,0,15.0,270.0,2.0,19.7,283.0,271.86,209.19
2018,8,22,11,15,18.0,293.0,2.05,19.8,309.0,297.75,228.63
2018,8,22,11,30,21.0,316.0,2.1,19.9,335.0,323.76,248.07
2018,8,22,11,45,25.0,333.0,2.2,20.05,355.5,356.32,272.34
2018,8,22,12,0,29.0,350.0,2.3,20.2,376.0,378.16,288.5
2018,8,22,12,15,63.5,387.0,2.4,20.25,444.0,451.48,343.85
2018,8,22,12,30,98.0,424.0,2.5,20.3,512.0,524.69,397.95
2018,8,22,12,45,143.5,426.5,2.55,20.3,554.0,583.95,441.84
2018,8,22,13,0,189.0,429.0,2.6,20.3,596.0,629.43,475.64
2018,8,22,13,15,350.0,362.5,2.7,20.3,665.0,724.11,548.33
2018,8,22,13,30,511.0,296.0,2.8,20.3,734.0,811.64,614.19
2018,8,22,13,45,673.0,222.0,2.85,20.25,782.0,876.57,663.37
2018,8,22,14,0,835.0,148.0,2.9,20.2,830.0,922.81,695.7
2018,8,22,14,15,827.5,145.0,2.95,20.1,799.5,887.0,672.43
2018,8,22,14,30,820.0,142.0,3.0,20.0,769.0,848.64,647.9
2018,8,22,14,45,810.0,138.5,3.05,19.85,732.5,805.43,619.79
2018,8,22,15,0,800.0,135.0,3.1,19.7,696.0,760.28,589.93
2018,8,22,15,15,784.0,131.5,3.1,19.7,653.0,709.14,554.12
2018,8,22,15,30,768.0,128.0,3.1,19.7,610.0,658.27,516.74
2018,8,22,15,45,747.5,124.0,3.2,19.3,563.5,602.03,475.48
2018,8,22,16,0,727.0,120.0,3.3,18.9,517.0,545.95,432.95
2018,8,22,16,15,699.0,114.5,3.3,18.6,466.5,484.93,384.8
2018,8,22,16,30,671.0,109.0,3.3,18.3,416.0,425.53,336.42
2018,8,22,16,45,633.5,102.5,3.3,18.05,364.0,363.27,284.34
2018,8,22,17,0,596.0,96.0,3.3,17.8,312.0,304.38,233.69
2018,8,22,17,15,489.5,91.5,3.3,17.45,250.0,229.61,171.31
2018,8,22,17,30,383.0,87.0,3.3,17.1,188.0,169.46,121.73
2018,8,22,17,45,205.0,72.0,3.25,16.75,124.5,100.17,69.46
2018,8,22,18,0,27.0,57.0,3.2,16.4,61.0,54.63,38.73
2018,8,22,18,15,14.0,37.5,3.15,16.2,39.5,34.27,21.64
2018,8,22,18,30,1.0,18.0,3.1,16.0,18.0,16.71,1.7
2018,8,22,18,45,0.5,9.0,3.0,15.8,9.0,8.58,0.0
2018,8,22,19,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.85,15.55,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.75,15.4,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.65,15.15,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.5,15.05,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.25,14.9,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,2.45,14.8,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,2.45,14.8,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,23,5,15,0.0,0.5,2.6,15.05,0.5,0.0,0.0
2018,8,23,5,30,0.0,1.0,2.7,15.3,1.0,0.0,0.0
2018,8,23,5,45,0.0,9.5,2.8,15.55,9.5,9.05,0.0
2018,8,23,6,0,0.0,18.0,2.9,15.8,18.0,16.7,6.47
2018,8,23,6,15,0.0,34.0,2.85,16.0,34.0,31.45,20.2
2018,8,23,6,30,0.0,50.0,2.8,16.2,50.0,46.21,33.15
2018,8,23,6,45,0.5,68.5,2.8,16.35,68.5,63.48,48.04
2018,8,23,7,0,1.0,87.0,2.8,16.5,87.0,80.98,62.9
2018,8,23,7,15,0.5,95.5,2.75,16.7,95.5,89.03,69.61
2018,8,23,7,30,0.0,104.0,2.7,16.9,104.0,96.97,76.04
2018,8,23,7,45,0.5,123.5,2.6,17.05,123.5,115.64,91.21
2018,8,23,8,0,1.0,143.0,2.5,17.2,143.0,134.47,106.29
2018,8,23,8,15,5.0,163.5,2.45,17.4,166.0,156.29,123.61
2018,8,23,8,30,9.0,184.0,2.4,17.6,189.0,178.63,141.16
2018,8,23,8,45,10.5,197.0,2.4,17.8,203.5,192.63,151.82
2018,8,23,9,0,12.0,210.0,2.4,18.0,218.0,206.78,162.55
2018,8,23,9,15,16.0,232.0,2.4,18.15,243.0,231.67,181.76
2018,8,23,9,30,20.0,254.0,2.4,18.3,268.0,256.97,201.07
2018,8,23,9,45,26.0,278.5,2.4,18.45,298.0,294.47,229.67
2018,8,23,10,0,32.0,303.0,2.4,18.6,328.0,325.83,253.2
2018,8,23,10,15,39.0,326.0,2.45,18.75,357.5,357.01,276.49
2018,8,23,10,30,46.0,349.0,2.5,18.9,387.0,388.64,299.9
2018,8,23,10,45,58.0,371.5,2.55,19.0,420.5,424.78,326.75
2018,8,23,11,0,70.0,394.0,2.6,19.1,454.0,461.37,353.67
2018,8,23,11,15,76.0,404.0,2.6,19.15,470.5,479.27,366.5
2018,8,23,11,30,82.0,414.0,2.6,19.2,487.0,497.03,379.3
2018,8,23,11,45,261.5,385.5,2.65,19.3,620.0,671.88,511.09
2018,8,23,12,0,441.0,357.0,2.7,19.4,753.0,835.39,628.63
2018,8,23,12,15,552.0,318.5,2.75,19.4,813.5,908.32,680.42
2018,8,23,12,30,663.0,280.0,2.8,19.4,874.0,980.39,731.52
2018,8,23,12,45,669.0,272.5,2.85,19.45,867.0,973.75,727.17
2018,8,23,13,0,675.0,265.0,2.9,19.5,860.0,963.98,721.53
2018,8,23,13,15,670.5,262.5,3.0,19.45,844.0,945.89,710.69
2018,8,23,13,30,666.0,260.0,3.1,19.4,828.0,925.04,697.97
2018,8,23,13,45,658.5,256.0,3.15,19.35,804.5,897.3,680.07
2018,8,23,14,0,651.0,252.0,3.2,19.3,781.0,867.22,660.45
2018,8,23,14,15,641.5,246.0,3.25,19.2,751.0,831.29,636.67
2018,8,23,14,30,632.0,240.0,3.3,19.1,721.0,793.54,611.29
2018,8,23,14,45,619.0,232.5,3.4,19.0,684.5,749.91,581.51
2018,8,23,15,0,606.0,225.0,3.5,18.9,648.0,702.62,548.54
2018,8,23,15,15,587.5,217.0,3.5,18.9,606.0,652.75,512.29
2018,8,23,15,30,569.0,209.0,3.5,18.9,564.0,602.82,475.28
2018,8,23,15,45,547.5,198.0,3.6,18.55,518.5,548.24,434.81
2018,8,23,16,0,526.0,187.0,3.7,18.2,473.0,494.5,393.84
2018,8,23,16,15,500.5,174.5,3.75,17.9,425.5,438.33,349.64
2018,8,23,16,30,475.0,162.0,3.8,17.6,378.0,383.99,305.68
2018,8,23,16,45,441.0,148.0,3.9,17.35,329.0,326.9,258.44
2018,8,23,17,0,407.0,134.0,4.0,17.1,280.0,273.18,212.94
2018,8,23,17,15,363.0,117.0,4.0,16.8,231.5,217.45,165.44
2018,8,23,17,30,319.0,100.0,4.0,16.5,183.0,166.86,122.23
2018,8,23,17,45,261.0,81.0,4.05,16.25,138.5,116.75,80.9
2018,8,23,18,0,203.0,62.0,4.1,16.0,94.0,75.39,48.76
2018,8,23,18,15,111.5,39.5,4.1,15.85,56.0,37.56,22.14
2018,8,23,18,30,20.0,17.0,4.1,15.7,18.0,15.12,0.0
2018,8,23,18,45,10.0,8.5,4.1,15.55,9.0,8.1,0.0
2018,8,23,19,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,4.1,15.35,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,4.1,15.15,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,4.1,15.05,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,3.95,14.9,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,3.85,14.85,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,3.55,14.8,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,3.35,14.8,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,3.3,14.75,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,3.4,14.65,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,3.4,14.55,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,8,24,5,15,0.0,0.5,3.45,14.6,0.5,0.0,0.0
2018,8,24,5,30,0.0,1.0,3.5,14.7,1.0,0.0,0.0
2018,8,24,5,45,0.0,8.5,3.55,14.8,8.5,8.1,0.0
2018,8,24,6,0,0.0,16.0,3.6,14.9,16.0,14.84,4.79
2018,8,24,6,15,0.0,31.5,3.55,15.05,31.5,29.23,18.41
2018,8,24,6,30,0.0,47.0,3.5,15.2,47.0,43.51,30.99
2018,8,24,6,45,0.5,68.0,3.4,15.35,68.0,63.04,47.84
2018,8,24,7,0,1.0,89.0,3.3,15.5,89.0,82.86,64.73
2018,8,24,7,15,4.0,108.0,3.25,15.7,109.5,101.8,80.53
2018,8,24,7,30,7.0,127.0,3.2,15.9,130.0,121.2,96.48
2018,8,24,7,45,17.0,150.5,3.1,16.1,158.5,148.29,118.51
2018,8,24,8,0,27.0,174.0,3.0,16.3,187.0,179.68,143.83
2018,8,24,8,15,38.5,199.5,2.95,16.6,220.0,212.8,170.18
2018,8,24,8,30,50.0,225.0,2.9,16.9,253.0,247.3,197.3
2018,8,24,8,45,69.5,252.5,2.85,17.15,295.0,290.24,230.89
2018,8,24,9,0,89.0,280.0,2.8,17.4,337.0,335.18,265.51
2018,8,24,9,15,86.0,298.5,2.8,17.6,356.5,356.22,280.82
2018,8,24,9,30,83.0,317.0,2.8,17.8,376.0,376.85,295.72
2018,8,24,9,45,97.5,338.5,2.8,18.05,411.0,414.46,323.79
2018,8,24,10,0,112.0,360.0,2.8,18.3,446.0,462.24,358.97
2018,8,24,10,15,241.0,349.5,2.85,18.5,544.0,580.06,449.07
2018,8,24,10,30,370.0,339.0,2.9,18.7,642.0,695.44,534.56
2018,8,24,10,45,520.5,294.0,2.95,18.85,733.5,811.4,619.13
2018,8,24,11,0,671.0,249.0,3.0,19.0,825.0,925.15,699.9
2018,8,24,11,15,693.0,244.0,3.1,19.1,847.5,954.4,719.01
2018,8,24,11,30,715.0,239.0,3.2,19.2,870.0,981.25,736.95
2018,8,24,11,45,716.0,241.0,3.3,19.35,877.0,991.6,743.73
2018,8,24,12,0,717.0,243.0,3.4,19.5,884.0,998.79,748.63
2018,8,24,12,15,719.0,241.0,3.5,19.5,883.5,999.66,749.86
2018,8,24,12,30,721.0,239.0,3.6,19.5,883.0,997.3,749.08
2018,8,24,12,45,721.5,236.0,3.7,19.55,875.0,989.18,744.38
2018,8,24,13,0,722.0,233.0,3.8,19.6,867.0,977.86,737.64
2018,8,24,13,15,715.5,232.0,3.9,19.5,850.5,958.67,726.02
2018,8,24,13,30,709.0,231.0,4.0,19.4,834.0,936.64,712.48
2018,8,24,13,45,699.5,228.5,4.1,19.35,809.5,907.6,693.91
2018,8,24,14,0,690.0,226.0,4.2,19.3,785.0,876.21,673.51
2018,8,24,14,15,677.5,223.0,4.25,19.15,754.5,839.52,648.76
2018,8,24,14,30,665.0,220.0,4.3,19.0,724.0,801.08,622.43
2018,8,24,14,45,648.5,215.5,4.4,18.9,687.0,756.42,591.41
2018,8,24,15,0,632.0,211.0,4.5,18.8,650.0,710.81,559.14
2018,8,24,15,15,576.0,211.5,4.5,18.8,592.5,638.47,505.12
2018,8,24,15,30,520.0,212.0,4.5,18.8,535.0,572.53,454.94
2018,8,24,15,45,517.5,198.5,4.55,18.4,499.0,529.59,422.96
2018,8,24,16,0,515.0,185.0,4.6,18.0,463.0,485.66,389.15
2018,8,24,16,15,459.0,175.5,4.6,17.75,405.0,417.37,334.69
2018,8,24,16,30,403.0,166.0,4.6,17.5,347.0,354.31,283.44
2018,8,24,16,45,362.5,150.0,4.55,17.2,297.5,293.36,233.04
2018,8,24,17,0,322.0,134.0,4.5,16.9,248.0,240.89,188.76
2018,8,24,17,15,293.5,115.0,4.5,16.65,206.0,193.45,147.93
2018,8,24,17,30,265.0,96.0,4.5,16.4,164.0,149.36,109.82
2018,8,24,17,45,222.5,77.5,4.45,16.1,125.5,107.08,74.54
2018,8,24,18,0,180.0,59.0,4.4,15.8,87.0,70.18,45.4
2018,8,24,18,15,109.5,39.0,4.3,15.6,54.0,36.72,21.41
2018,8,24,18,30,39.0,19.0,4.2,15.4,21.0,16.63,0.0
2018,8,24,18,45,19.5,9.5,4.15,15.25,10.5,9.05,0.0
2018,8,24,19,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,3.95,14.8,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,3.85,14.65,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,25,5,15,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,8,25,5,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,25,5,45,0.0,5.5,2.35,14.0,5.5,5.24,0.0
2018,8,25,6,0,0.0,11.0,2.4,14.3,11.0,10.19,1.24
2018,8,25,6,15,0.0,20.5,2.4,14.55,20.5,19.01,10.01
2018,8,25,6,30,0.0,30.0,2.4,14.8,30.0,27.84,17.86
2018,8,25,6,45,0.0,39.0,2.35,15.05,39.0,36.22,25.22
2018,8,25,7,0,0.0,48.0,2.3,15.3,48.0,44.6,32.46
2018,8,25,7,15,0.0,52.0,2.25,15.6,52.0,48.33,35.59
2018,8,25,7,30,0.0,56.0,2.2,15.9,56.0,52.06,38.63
2018,8,25,7,45,0.0,71.5,2.15,16.15,71.5,66.53,50.64
2018,8,25,8,0,0.0,87.0,2.1,16.4,87.0,81.05,62.51
2018,8,25,8,15,0.0,110.5,2.05,16.75,110.5,103.23,80.51
2018,8,25,8,30,0.0,134.0,2.0,17.1,134.0,125.55,98.34
2018,8,25,8,45,2.0,156.5,1.95,17.4,158.0,148.34,116.35
2018,8,25,9,0,4.0,179.0,1.9,17.7,182.0,171.45,134.39
2018,8,25,9,15,7.5,200.0,1.9,17.95,205.5,194.51,152.26
2018,8,25,9,30,11.0,221.0,1.9,18.2,229.0,217.96,170.26
2018,8,25,9,45,12.0,232.5,1.85,18.45,241.5,230.46,179.43
2018,8,25,10,0,13.0,244.0,1.8,18.7,254.0,243.02,188.64
2018,8,25,10,15,15.5,259.5,1.8,18.95,272.0,260.9,201.98
2018,8,25,10,30,18.0,275.0,1.8,19.2,290.0,278.93,215.33
2018,8,25,10,45,53.5,327.0,1.85,19.4,372.5,375.04,288.66
2018,8,25,11,0,89.0,379.0,1.9,19.6,455.0,464.65,354.89
2018,8,25,11,15,88.0,388.0,2.0,19.75,464.5,474.94,361.61
2018,8,25,11,30,87.0,397.0,2.1,19.9,474.0,484.83,368.53
2018,8,25,11,45,76.0,399.0,2.15,20.05,466.5,476.92,362.1
2018,8,25,12,0,65.0,401.0,2.2,20.2,459.0,468.46,355.4
2018,8,25,12,15,58.5,395.5,2.4,20.25,447.5,456.22,346.71
2018,8,25,12,30,52.0,390.0,2.6,20.3,436.0,443.68,337.76
2018,8,25,12,45,60.0,395.0,2.75,20.4,448.0,456.39,347.71
2018,8,25,13,0,68.0,400.0,2.9,20.5,460.0,468.64,357.23
2018,8,25,13,15,61.5,385.5,3.1,20.4,439.0,445.8,340.9
2018,8,25,13,30,55.0,371.0,3.3,20.3,418.0,422.96,324.57
2018,8,25,13,45,95.5,352.5,3.45,20.25,431.0,439.69,339.4
2018,8,25,14,0,136.0,334.0,3.6,20.2,444.0,464.3,359.8
2018,8,25,14,15,351.5,270.0,3.8,20.0,539.0,600.13,468.09
2018,8,25,14,30,567.0,206.0,4.0,19.8,634.0,704.63,550.55
2018,8,25,14,45,631.0,185.5,4.15,19.55,639.5,711.78,557.84
2018,8,25,15,0,695.0,165.0,4.3,19.3,645.0,711.72,560.15
2018,8,25,15,15,691.0,159.0,4.3,19.3,611.0,670.42,529.67
2018,8,25,15,30,687.0,153.0,4.3,19.3,577.0,627.43,497.49
2018,8,25,15,45,584.0,154.5,4.35,18.7,495.0,529.33,422.98
2018,8,25,16,0,481.0,156.0,4.4,18.1,413.0,436.86,351.04
2018,8,25,16,15,445.5,146.5,4.4,17.8,366.5,381.2,306.39
2018,8,25,16,30,410.0,137.0,4.4,17.5,320.0,328.58,263.07
2018,8,25,16,45,418.5,125.5,4.4,17.2,292.0,294.8,233.66
2018,8,25,17,0,427.0,114.0,4.4,16.9,264.0,259.42,201.77
2018,8,25,17,15,363.5,99.5,4.4,16.65,212.5,199.74,150.95
2018,8,25,17,30,300.0,85.0,4.4,16.4,161.0,147.57,106.89
2018,8,25,17,45,227.5,67.5,4.35,16.1,117.0,98.25,66.89
2018,8,25,18,0,155.0,50.0,4.3,15.8,73.0,59.6,37.64
2018,8,25,18,15,84.5,30.5,4.2,15.65,42.5,28.72,15.4
2018,8,25,18,30,14.0,11.0,4.1,15.5,12.0,10.06,0.0
2018,8,25,18,45,7.0,5.5,4.05,15.3,6.0,5.24,0.0
2018,8,25,19,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,3.9,15.05,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,26,5,15,2.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,26,5,30,4.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,26,5,45,4.0,3.5,2.7,13.7,3.5,3.34,0.0
2018,8,26,6,0,4.0,7.0,2.8,14.0,7.0,6.57,0.0
2018,8,26,6,15,2.0,12.0,2.75,14.25,12.0,11.22,3.52
2018,8,26,6,30,0.0,17.0,2.7,14.5,17.0,15.75,7.67
2018,8,26,6,45,0.0,24.5,2.65,14.75,24.5,22.72,13.75
2018,8,26,7,0,0.0,32.0,2.6,15.0,32.0,29.69,19.79
2018,8,26,7,15,0.0,37.0,2.5,15.25,37.0,34.35,23.75
2018,8,26,7,30,0.0,42.0,2.4,15.5,42.0,39.01,27.64
2018,8,26,7,45,0.0,51.5,2.3,15.75,51.5,47.87,35.01
2018,8,26,8,0,0.0,61.0,2.2,16.0,61.0,56.74,42.3
2018,8,26,8,15,0.0,77.5,2.2,16.3,77.5,72.16,54.95
2018,8,26,8,30,0.0,94.0,2.2,16.6,94.0,87.64,67.48
2018,8,26,8,45,0.5,125.0,2.15,16.85,125.5,117.33,91.5
2018,8,26,9,0,1.0,156.0,2.1,17.1,157.0,147.32,115.38
2018,8,26,9,15,8.5,195.0,2.15,17.35,201.0,190.47,149.63
2018,8,26,9,30,16.0,234.0,2.2,17.6,245.0,234.61,184.1
2018,8,26,9,45,68.5,282.5,2.2,17.9,334.5,333.95,262.0
2018,8,26,10,0,121.0,331.0,2.2,18.2,424.0,440.77,342.93
2018,8,26,10,15,461.0,242.5,2.3,18.4,615.5,675.13,523.45
2018,8,26,10,30,801.0,154.0,2.4,18.6,807.0,908.48,688.1
2018,8,26,10,45,867.0,130.5,2.5,18.8,855.0,959.04,719.47
2018,8,26,11,0,933.0,107.0,2.6,19.0,903.0,1016.46,756.89
2018,8,26,11,15,935.5,108.5,2.7,19.1,918.0,1036.73,769.8
2018,8,26,11,30,938.0,110.0,2.8,19.2,933.0,1053.3,780.75
2018,8,26,11,45,938.5,110.5,2.9,19.3,939.5,1063.04,787.35
2018,8,26,12,0,939.0,111.0,3.0,19.4,946.0,1068.91,791.61
2018,8,26,12,15,935.5,112.5,3.15,19.45,943.5,1067.93,792.13
2018,8,26,12,30,932.0,114.0,3.3,19.5,941.0,1063.08,790.24
2018,8,26,12,45,927.0,115.0,3.4,19.55,930.5,1052.38,784.15
2018,8,26,13,0,922.0,116.0,3.5,19.6,920.0,1037.97,775.7
2018,8,26,13,15,917.5,115.5,3.65,19.55,903.0,1018.85,764.81
2018,8,26,13,30,913.0,115.0,3.8,19.5,886.0,996.21,751.52
2018,8,26,13,45,907.0,114.0,3.95,19.4,861.5,968.26,734.66
2018,8,26,14,0,901.0,113.0,4.1,19.3,837.0,937.12,715.47
2018,8,26,14,15,891.5,112.0,4.2,19.2,805.0,899.93,691.58
2018,8,26,14,30,882.0,111.0,4.3,19.1,773.0,860.13,665.62
2018,8,26,14,45,868.5,109.5,4.4,18.95,734.0,814.25,635.26
2018,8,26,15,0,855.0,108.0,4.5,18.8,695.0,770.56,606.16
2018,8,26,15,15,828.0,108.0,4.5,18.8,647.0,712.73,565.25
2018,8,26,15,30,801.0,108.0,4.5,18.8,599.0,654.86,521.79
2018,8,26,15,45,779.5,104.5,4.65,18.4,551.5,597.08,478.45
2018,8,26,16,0,758.0,101.0,4.8,18.0,504.0,539.49,433.7
2018,8,26,16,15,698.5,101.5,4.8,17.7,444.0,467.26,375.36
2018,8,26,16,30,639.0,102.0,4.8,17.4,384.0,399.74,319.42
2018,8,26,16,45,558.0,100.5,4.8,17.15,324.0,327.18,258.48
2018,8,26,17,0,477.0,99.0,4.8,16.9,264.0,260.84,202.05
2018,8,26,17,15,287.0,96.0,4.75,16.55,190.5,174.74,132.6
2018,8,26,17,30,97.0,93.0,4.7,16.2,117.0,108.64,82.25
2018,8,26,17,45,89.0,71.0,4.7,15.9,89.0,79.63,57.4
2018,8,26,18,0,81.0,49.0,4.7,15.6,61.0,51.98,34.25
2018,8,26,18,15,41.5,31.0,4.6,15.45,37.0,28.51,15.7
2018,8,26,18,30,2.0,13.0,4.5,15.3,13.0,12.06,0.0
2018,8,26,18,45,1.0,6.5,4.45,15.15,6.5,6.2,0.0
2018,8,26,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,4.3,14.95,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,4.25,14.9,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,4.15,14.85,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,4.05,14.8,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,3.95,14.75,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.85,14.7,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,3.55,14.7,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,3.15,14.7,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,3.15,14.95,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,27,5,15,3.0,1.0,3.15,15.1,1.0,0.0,0.0
2018,8,27,5,30,6.0,2.0,3.2,15.2,2.0,0.0,0.0
2018,8,27,5,45,6.0,4.0,3.2,15.35,4.0,3.81,0.0
2018,8,27,6,0,6.0,6.0,3.2,15.5,6.0,5.63,0.0
2018,8,27,6,15,3.0,9.0,3.15,15.7,9.0,8.61,1.28
2018,8,27,6,30,0.0,12.0,3.1,15.9,12.0,11.11,3.68
2018,8,27,6,45,0.0,18.5,3.05,16.05,18.5,17.14,8.92
2018,8,27,7,0,0.0,25.0,3.0,16.2,25.0,23.18,14.13
2018,8,27,7,15,0.0,36.0,2.95,16.45,36.0,33.42,22.83
2018,8,27,7,30,0.0,47.0,2.9,16.7,47.0,43.67,31.43
2018,8,27,7,45,0.0,63.0,2.85,16.95,63.0,58.59,43.85
2018,8,27,8,0,0.0,79.0,2.8,17.2,79.0,73.55,56.11
2018,8,27,8,15,0.0,95.5,2.75,17.45,95.5,89.06,68.68
2018,8,27,8,30,0.0,112.0,2.7,17.7,112.0,104.67,81.18
2018,8,27,8,45,0.5,125.0,2.65,17.95,125.5,117.35,91.16
2018,8,27,9,0,1.0,138.0,2.6,18.2,139.0,130.12,101.13
2018,8,27,9,15,2.5,156.5,2.65,18.4,158.5,149.0,115.98
2018,8,27,9,30,4.0,175.0,2.7,18.6,178.0,168.09,130.87
2018,8,27,9,45,3.5,173.5,2.7,18.75,176.0,166.42,129.15
2018,8,27,10,0,3.0,172.0,2.7,18.9,174.0,164.72,127.48
2018,8,27,10,15,4.5,181.0,2.7,19.05,184.5,174.88,135.28
2018,8,27,10,30,6.0,190.0,2.7,19.2,195.0,185.13,143.13
2018,8,27,10,45,11.0,233.0,2.75,19.35,242.5,231.84,179.5
2018,8,27,11,0,16.0,276.0,2.8,19.5,290.0,279.15,215.75
2018,8,27,11,15,14.0,260.5,2.8,19.55,273.0,262.27,202.4
2018,8,27,11,30,12.0,245.0,2.8,19.6,256.0,245.31,189.19
2018,8,27,11,45,14.5,264.5,2.85,19.7,277.5,267.11,205.96
2018,8,27,12,0,17.0,284.0,2.9,19.8,299.0,288.94,222.58
2018,8,27,12,15,24.0,318.5,2.95,19.85,339.5,341.68,262.73
2018,8,27,12,30,31.0,353.0,3.0,19.9,380.0,384.43,294.86
2018,8,27,12,45,48.0,371.0,3.05,19.9,413.0,419.83,321.89
2018,8,27,13,0,65.0,389.0,3.1,19.9,446.0,454.72,348.4
2018,8,27,13,15,71.0,385.5,3.15,19.85,446.5,455.59,349.5
2018,8,27,13,30,77.0,382.0,3.2,19.8,447.0,455.93,350.41
2018,8,27,13,45,107.5,330.0,3.3,19.75,417.5,438.6,339.57
2018,8,27,14,0,138.0,278.0,3.4,19.7,388.0,408.36,319.03
2018,8,27,14,15,469.0,204.0,3.45,19.55,558.0,633.38,496.94
2018,8,27,14,30,800.0,130.0,3.5,19.4,728.0,816.27,632.01
2018,8,27,14,45,750.5,130.5,3.55,19.25,669.0,746.18,582.21
2018,8,27,15,0,701.0,131.0,3.6,19.1,610.0,679.17,535.46
2018,8,27,15,15,635.0,135.5,3.6,19.1,548.5,604.7,479.72
2018,8,27,15,30,569.0,140.0,3.6,19.1,487.0,534.11,425.73
2018,8,27,15,45,412.5,157.0,3.6,18.7,398.0,421.44,337.69
2018,8,27,16,0,256.0,174.0,3.6,18.3,309.0,321.25,257.69
2018,8,27,16,15,144.5,168.5,3.6,18.1,243.0,239.54,191.72
2018,8,27,16,30,33.0,163.0,3.6,17.9,177.0,171.11,136.16
2018,8,27,16,45,60.5,146.0,3.6,17.65,168.0,163.02,129.67
2018,8,27,17,0,88.0,129.0,3.6,17.4,159.0,154.07,121.61
2018,8,27,17,15,73.5,109.5,3.6,17.1,131.5,123.19,95.77
2018,8,27,17,30,59.0,90.0,3.6,16.8,104.0,96.54,73.37
2018,8,27,17,45,35.5,68.0,3.6,16.55,76.0,68.24,50.02
2018,8,27,18,0,12.0,46.0,3.6,16.3,48.0,43.23,29.57
2018,8,27,18,15,12.5,28.0,3.6,16.1,29.5,25.75,13.59
2018,8,27,18,30,13.0,10.0,3.6,15.9,11.0,9.53,0.0
2018,8,27,18,45,6.5,5.0,3.6,15.75,5.5,4.77,0.0
2018,8,27,19,0,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,3.65,15.55,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,3.7,15.45,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,3.7,15.35,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,3.75,15.25,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,3.8,15.15,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,3.7,14.95,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,3.65,14.9,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,3.55,14.9,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,28,5,15,3.5,1.0,2.65,15.15,1.0,0.0,0.0
2018,8,28,5,30,7.0,2.0,2.8,15.3,2.0,0.0,0.0
2018,8,28,5,45,7.0,3.5,2.95,15.45,3.5,3.34,0.0
2018,8,28,6,0,7.0,5.0,3.1,15.6,5.0,4.75,0.0
2018,8,28,6,15,3.5,8.0,3.1,15.75,8.0,7.7,0.5
2018,8,28,6,30,0.0,11.0,3.1,15.9,11.0,10.18,2.9
2018,8,28,6,45,0.0,16.5,3.15,16.05,16.5,15.29,7.34
2018,8,28,7,0,0.0,22.0,3.2,16.2,22.0,20.4,11.75
2018,8,28,7,15,0.0,28.5,3.1,16.35,28.5,26.44,16.9
2018,8,28,7,30,0.0,35.0,3.0,16.5,35.0,32.49,22.0
2018,8,28,7,45,0.0,53.5,2.95,16.7,53.5,49.73,36.45
2018,8,28,8,0,0.0,72.0,2.9,16.9,72.0,67.01,50.74
2018,8,28,8,15,0.0,104.5,2.85,17.15,104.5,97.58,75.83
2018,8,28,8,30,0.0,137.0,2.8,17.4,137.0,128.5,100.78
2018,8,28,8,45,2.5,162.0,2.75,17.65,163.5,154.07,121.08
2018,8,28,9,0,5.0,187.0,2.7,17.9,190.0,180.04,141.46
2018,8,28,9,15,7.5,200.0,2.7,18.1,205.0,194.71,152.69
2018,8,28,9,30,10.0,213.0,2.7,18.3,220.0,209.62,164.07
2018,8,28,9,45,7.0,194.0,2.7,18.5,199.0,189.13,147.33
2018,8,28,10,0,4.0,175.0,2.7,18.7,178.0,168.5,130.59
2018,8,28,10,15,8.5,211.0,2.75,18.8,218.0,207.53,161.29
2018,8,28,10,30,13.0,247.0,2.8,18.9,258.0,247.11,191.93
2018,8,28,10,45,17.5,276.0,2.8,19.05,291.0,280.26,217.22
2018,8,28,11,0,22.0,305.0,2.8,19.2,324.0,313.74,242.53
2018,8,28,11,15,23.0,314.5,2.8,19.25,334.5,324.6,250.47
2018,8,28,11,30,24.0,324.0,2.8,19.3,345.0,346.97,267.17
2018,8,28,11,45,28.0,339.0,2.8,19.4,363.5,366.94,282.03
2018,8,28,12,0,32.0,354.0,2.8,19.5,382.0,386.84,296.81
2018,8,28,12,15,33.0,356.0,2.8,19.5,385.0,389.98,299.1
2018,8,28,12,30,34.0,358.0,2.8,19.5,388.0,392.92,301.35
2018,8,28,12,45,42.0,365.5,2.8,19.55,402.0,408.36,313.18
2018,8,28,13,0,50.0,373.0,2.8,19.6,416.0,423.42,324.69
2018,8,28,13,15,78.5,386.0,2.85,19.6,452.5,463.67,355.75
2018,8,28,13,30,107.0,399.0,2.9,19.6,489.0,502.59,385.5
2018,8,28,13,45,134.5,375.5,2.9,19.55,485.0,511.45,393.3
2018,8,28,14,0,162.0,352.0,2.9,19.5,481.0,507.04,391.62
2018,8,28,14,15,150.5,335.5,2.9,19.45,451.5,473.96,367.43
2018,8,28,14,30,139.0,319.0,2.9,19.4,422.0,441.15,343.37
2018,8,28,14,45,120.5,313.0,2.9,19.3,399.0,414.01,323.11
2018,8,28,15,0,102.0,307.0,2.9,19.2,376.0,380.04,297.54
2018,8,28,15,15,210.0,258.5,2.9,19.2,389.5,409.41,323.46
2018,8,28,15,30,318.0,210.0,2.9,19.2,403.0,427.3,339.55
2018,8,28,15,45,570.5,142.5,2.9,18.9,454.0,506.71,403.66
2018,8,28,16,0,823.0,75.0,2.9,18.6,505.0,544.76,433.41
2018,8,28,16,15,801.0,72.0,2.85,18.4,455.5,486.11,385.59
2018,8,28,16,30,779.0,69.0,2.8,18.2,406.0,426.72,336.16
2018,8,28,16,45,747.0,65.0,2.8,18.0,354.0,363.47,282.23
2018,8,28,17,0,715.0,61.0,2.8,17.8,302.0,302.82,228.83
2018,8,28,17,15,665.5,56.0,2.8,17.55,250.0,239.34,172.71
2018,8,28,17,30,616.0,51.0,2.8,17.3,198.0,181.24,121.3
2018,8,28,17,45,538.0,44.0,2.8,17.05,149.0,121.7,72.16
2018,8,28,18,0,460.0,37.0,2.8,16.8,100.0,72.62,36.41
2018,8,28,18,15,320.0,27.0,2.8,16.6,62.0,29.2,11.77
2018,8,28,18,30,180.0,17.0,2.8,16.4,24.0,16.2,0.0
2018,8,28,18,45,90.0,8.5,2.8,16.2,12.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.75,15.65,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.55,15.35,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,2.35,15.25,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,2.15,14.95,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.95,14.8,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.85,14.8,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,8,29,5,15,3.5,0.5,1.85,15.1,0.5,0.0,0.0
2018,8,29,5,30,7.0,1.0,1.9,15.4,1.0,0.0,0.0
2018,8,29,5,45,7.0,3.0,2.0,15.7,3.0,2.86,0.0
2018,8,29,6,0,7.0,5.0,2.1,16.0,5.0,4.75,0.0
2018,8,29,6,15,3.5,9.0,2.1,16.25,9.0,8.64,1.23
2018,8,29,6,30,0.0,13.0,2.1,16.5,13.0,12.04,4.43
2018,8,29,6,45,0.0,19.5,2.15,16.75,19.5,18.07,9.67
2018,8,29,7,0,0.0,26.0,2.2,17.0,26.0,24.11,14.86
2018,8,29,7,15,0.0,44.0,2.2,17.2,44.0,40.87,29.07
2018,8,29,7,30,0.0,62.0,2.2,17.4,62.0,57.66,43.12
2018,8,29,7,45,0.0,85.0,2.15,17.65,85.0,79.21,60.93
2018,8,29,8,0,0.0,108.0,2.1,17.9,108.0,100.93,78.59
2018,8,29,8,15,3.0,137.5,2.15,18.15,139.0,130.64,102.54
2018,8,29,8,30,6.0,167.0,2.2,18.4,170.0,160.9,126.58
2018,8,29,8,45,10.0,190.0,2.25,18.6,196.0,186.0,146.22
2018,8,29,9,0,14.0,213.0,2.3,18.8,222.0,211.6,166.06
2018,8,29,9,15,11.5,209.0,2.35,19.05,216.5,206.48,161.37
2018,8,29,9,30,9.0,205.0,2.4,19.3,211.0,201.13,156.61
2018,8,29,9,45,6.5,190.0,2.45,19.5,194.5,184.9,143.38
2018,8,29,10,0,4.0,175.0,2.5,19.7,178.0,168.53,130.08
2018,8,29,10,15,2.5,158.5,2.55,19.85,160.5,151.49,116.35
2018,8,29,10,30,1.0,142.0,2.6,20.0,143.0,134.42,102.59
2018,8,29,10,45,3.5,163.5,2.65,20.15,166.5,157.48,120.75
2018,8,29,11,0,6.0,185.0,2.7,20.3,190.0,180.75,138.88
2018,8,29,11,15,33.5,269.5,2.75,20.4,298.5,299.76,231.59
2018,8,29,11,30,61.0,354.0,2.8,20.5,407.0,415.17,318.5
2018,8,29,11,45,158.0,380.5,2.85,20.6,519.5,553.33,422.41
2018,8,29,12,0,255.0,407.0,2.9,20.7,632.0,692.41,523.19
2018,8,29,12,15,551.5,277.5,2.95,20.75,762.5,866.39,652.85
2018,8,29,12,30,848.0,148.0,3.0,20.8,893.0,1023.2,759.69
2018,8,29,12,45,785.0,178.0,3.0,20.8,862.0,985.44,733.43
2018,8,29,13,0,722.0,208.0,3.0,20.8,831.0,951.51,711.44
2018,8,29,13,15,798.5,166.5,3.0,20.85,843.0,964.3,720.69
2018,8,29,13,30,875.0,125.0,3.0,20.9,855.0,969.1,724.29
2018,8,29,13,45,886.5,116.0,3.0,20.9,837.0,949.58,711.9
2018,8,29,14,0,898.0,107.0,3.0,20.9,819.0,925.99,697.03
2018,8,29,14,15,889.5,105.5,3.0,20.85,787.5,888.98,673.14
2018,8,29,14,30,881.0,104.0,3.0,20.8,756.0,849.31,647.33
2018,8,29,14,45,870.0,101.5,2.95,20.75,717.5,804.17,617.17
2018,8,29,15,0,859.0,99.0,2.9,20.7,679.0,757.03,585.32
2018,8,29,15,15,844.0,96.5,2.9,20.7,636.0,708.6,552.31
2018,8,29,15,30,829.0,94.0,2.9,20.7,593.0,655.23,513.62
2018,8,29,15,45,808.0,91.5,2.8,20.45,545.0,597.36,470.08
2018,8,29,16,0,787.0,89.0,2.7,20.2,497.0,539.58,425.34
2018,8,29,16,15,710.5,94.0,2.7,20.05,434.0,462.04,364.17
2018,8,29,16,30,634.0,99.0,2.7,19.9,371.0,391.1,306.74
2018,8,29,16,45,548.5,96.5,2.7,19.7,309.5,316.43,245.51
2018,8,29,17,0,463.0,94.0,2.7,19.5,248.0,248.62,189.07
2018,8,29,17,15,439.5,80.0,2.65,19.25,205.5,198.49,145.17
2018,8,29,17,30,416.0,66.0,2.6,19.0,163.0,152.56,104.65
2018,8,29,17,45,359.0,53.5,2.6,18.75,122.0,102.83,63.84
