Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,18,0,302.0,41.0,2.6,18.5,81.0,61.78,33.34
2018,8,29,18,15,202.5,28.5,2.6,18.2,50.0,26.97,11.06
2018,8,29,18,30,103.0,16.0,2.6,17.9,19.0,15.25,0.0
2018,8,29,18,45,51.5,8.0,2.65,17.65,9.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,2.7,17.25,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.7,16.95,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,2.05,16.35,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.75,16.25,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.5,16.25,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.15,16.35,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,1.05,16.4,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,1.05,16.4,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.15,16.4,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.45,16.35,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.75,16.25,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.75,16.2,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.65,16.2,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,1.65,16.35,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,8,30,5,45,0.0,2.5,1.7,16.65,2.5,2.38,0.0
2018,8,30,6,0,0.0,5.0,1.7,16.8,5.0,4.62,0.0
2018,8,30,6,15,0.0,9.5,1.7,16.95,9.5,8.79,1.42
2018,8,30,6,30,0.0,14.0,1.7,17.1,14.0,12.97,5.18
2018,8,30,6,45,0.0,19.5,1.65,17.3,19.5,18.07,9.64
2018,8,30,7,0,0.0,25.0,1.6,17.5,25.0,23.18,14.05
2018,8,30,7,15,0.0,30.0,1.5,17.6,30.0,27.83,18.01
2018,8,30,7,30,0.0,35.0,1.4,17.7,35.0,32.49,21.91
2018,8,30,7,45,0.0,49.5,1.35,17.8,49.5,46.0,33.19
2018,8,30,8,0,0.0,64.0,1.3,17.9,64.0,59.54,44.34
2018,8,30,8,15,0.0,73.0,1.25,18.05,73.0,67.95,51.11
2018,8,30,8,30,0.0,82.0,1.2,18.2,82.0,76.38,57.82
2018,8,30,8,45,6.0,133.0,1.15,18.35,136.5,128.57,100.15
2018,8,30,9,0,12.0,184.0,1.1,18.5,191.0,182.09,142.47
2018,8,30,9,15,23.5,224.5,1.15,18.7,240.0,230.55,180.12
2018,8,30,9,30,35.0,265.0,1.2,18.9,289.0,287.98,223.95
2018,8,30,9,45,24.5,254.0,1.25,19.1,271.5,269.81,208.98
2018,8,30,10,0,14.0,243.0,1.3,19.3,254.0,243.33,187.98
2018,8,30,10,15,57.5,296.0,1.4,19.45,342.0,344.35,266.04
2018,8,30,10,30,101.0,349.0,1.5,19.6,430.0,441.15,338.19
2018,8,30,10,45,122.5,373.5,1.6,19.75,474.5,501.26,381.49
2018,8,30,11,0,144.0,398.0,1.7,19.9,519.0,551.1,417.16
2018,8,30,11,15,127.0,407.0,1.8,20.0,515.0,547.1,413.3
2018,8,30,11,30,110.0,416.0,1.9,20.1,511.0,541.98,409.04
2018,8,30,11,45,146.0,423.5,2.05,20.2,551.0,587.33,442.89
2018,8,30,12,0,182.0,431.0,2.2,20.3,591.0,632.43,475.97
2018,8,30,12,15,229.5,423.0,2.3,20.35,624.5,671.86,505.32
2018,8,30,12,30,277.0,415.0,2.4,20.4,658.0,722.52,542.13
2018,8,30,12,45,439.0,337.5,2.55,20.4,717.5,810.55,609.02
2018,8,30,13,0,601.0,260.0,2.7,20.4,777.0,886.18,666.28
2018,8,30,13,15,724.0,199.0,2.85,20.35,809.5,931.58,699.56
2018,8,30,13,30,847.0,138.0,3.0,20.3,842.0,963.48,722.61
2018,8,30,13,45,626.5,219.5,3.15,20.25,732.0,829.29,631.93
2018,8,30,14,0,406.0,301.0,3.3,20.2,622.0,693.38,532.19
2018,8,30,14,15,623.0,211.0,3.4,20.1,680.5,777.69,600.33
2018,8,30,14,30,840.0,121.0,3.5,20.0,739.0,837.58,645.01
2018,8,30,14,45,828.5,118.0,3.65,19.9,701.5,792.37,614.69
2018,8,30,15,0,817.0,115.0,3.8,19.8,664.0,745.33,583.28
2018,8,30,15,15,800.5,111.5,3.8,19.8,620.5,692.64,546.11
2018,8,30,15,30,784.0,108.0,3.8,19.8,577.0,639.09,506.07
2018,8,30,15,45,763.0,104.5,4.05,19.45,530.0,582.25,463.67
2018,8,30,16,0,742.0,101.0,4.3,19.1,483.0,525.99,420.19
2018,8,30,16,15,712.5,96.5,4.4,18.85,432.5,464.38,370.64
2018,8,30,16,30,683.0,92.0,4.5,18.6,382.0,404.58,320.89
2018,8,30,16,45,642.5,86.0,4.55,18.35,330.0,341.15,266.79
2018,8,30,17,0,602.0,80.0,4.6,18.1,278.0,281.52,214.56
2018,8,30,17,15,542.5,72.5,4.65,17.8,227.0,219.49,160.35
2018,8,30,17,30,483.0,65.0,4.7,17.5,176.0,164.28,112.38
2018,8,30,17,45,392.5,54.5,4.7,17.2,129.5,108.96,67.82
2018,8,30,18,0,302.0,44.0,4.7,16.9,83.0,63.76,35.2
2018,8,30,18,15,182.5,28.0,4.65,16.75,48.5,25.62,9.7
2018,8,30,18,30,63.0,12.0,4.6,16.6,14.0,11.44,0.0
2018,8,30,18,45,31.5,6.0,4.55,16.4,7.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,4.5,16.2,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,4.45,16.1,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,4.35,15.95,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,4.3,15.9,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,4.25,15.65,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,4.15,15.3,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,4.05,15.15,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,3.6,14.65,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,3.25,14.35,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,3.55,14.8,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,3.65,14.85,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,3.95,14.95,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,4.15,15.15,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,8,31,5,45,0.0,1.5,4.4,15.5,1.5,1.43,0.0
2018,8,31,6,0,0.0,3.0,4.5,15.7,3.0,2.77,0.0
2018,8,31,6,15,0.0,6.0,4.45,15.85,6.0,5.55,0.0
2018,8,31,6,30,0.0,9.0,4.4,16.0,9.0,8.33,1.31
2018,8,31,6,45,0.0,13.5,4.4,16.15,13.5,12.5,4.94
2018,8,31,7,0,0.0,18.0,4.4,16.3,18.0,16.68,8.56
2018,8,31,7,15,0.0,26.0,4.25,16.55,26.0,24.12,14.9
2018,8,31,7,30,0.0,34.0,4.1,16.8,34.0,31.56,21.17
2018,8,31,7,45,0.0,44.0,4.0,17.05,44.0,40.88,28.95
2018,8,31,8,0,0.0,54.0,3.9,17.3,54.0,50.21,36.64
2018,8,31,8,15,0.0,83.0,3.75,17.6,83.0,77.3,58.99
2018,8,31,8,30,0.0,112.0,3.6,17.9,112.0,104.72,81.27
2018,8,31,8,45,1.5,143.5,3.4,18.2,144.5,135.77,106.18
2018,8,31,9,0,3.0,175.0,3.2,18.5,177.0,167.22,131.04
2018,8,31,9,15,11.5,208.5,3.1,18.8,216.5,206.16,161.7
2018,8,31,9,30,20.0,242.0,3.0,19.1,256.0,246.08,192.67
2018,8,31,9,45,38.5,283.5,2.9,19.4,312.0,311.7,243.28
2018,8,31,10,0,57.0,325.0,2.8,19.7,368.0,372.1,288.77
2018,8,31,10,15,68.5,345.0,2.8,20.0,398.5,405.29,313.08
2018,8,31,10,30,80.0,365.0,2.8,20.3,429.0,439.05,337.65
2018,8,31,10,45,118.0,385.5,2.85,20.55,483.0,510.12,390.34
2018,8,31,11,0,156.0,406.0,2.9,20.8,537.0,571.56,435.04
2018,8,31,11,15,250.5,379.5,3.1,20.9,594.0,651.28,495.26
2018,8,31,11,30,345.0,353.0,3.3,21.0,651.0,720.76,547.48
2018,8,31,11,45,525.5,281.5,3.5,21.1,739.5,841.63,637.55
2018,8,31,12,0,706.0,210.0,3.7,21.2,828.0,954.59,718.03
2018,8,31,12,15,817.5,154.5,3.95,21.2,869.0,1002.26,750.94
2018,8,31,12,30,929.0,99.0,4.2,21.2,910.0,1042.95,779.64
2018,8,31,12,45,931.5,96.0,4.5,21.15,901.5,1035.03,776.42
2018,8,31,13,0,934.0,93.0,4.8,21.1,893.0,1023.21,771.78
2018,8,31,13,15,931.0,92.5,5.05,20.95,876.5,1004.91,762.42
2018,8,31,13,30,928.0,92.0,5.3,20.8,860.0,982.99,750.38
2018,8,31,13,45,923.0,90.5,5.6,20.7,835.5,954.61,733.77
2018,8,31,14,0,918.0,89.0,5.9,20.6,811.0,922.95,714.48
2018,8,31,14,15,910.5,88.0,6.1,20.35,779.5,886.55,691.29
2018,8,31,14,30,903.0,87.0,6.3,20.1,748.0,847.38,665.72
2018,8,31,14,45,738.0,142.0,6.5,19.9,664.0,747.41,594.27
2018,8,31,15,0,573.0,197.0,6.7,19.7,580.0,644.67,515.51
2018,8,31,15,15,538.5,191.0,6.7,19.7,532.0,586.87,471.15
2018,8,31,15,30,504.0,185.0,6.7,19.7,484.0,530.64,427.16
2018,8,31,15,45,575.0,151.0,6.75,19.2,465.5,515.5,416.83
2018,8,31,16,0,646.0,117.0,6.8,18.7,447.0,488.15,395.63
2018,8,31,16,15,637.0,104.5,6.7,18.4,401.5,433.65,350.38
2018,8,31,16,30,628.0,92.0,6.6,18.1,356.0,378.93,303.64
2018,8,31,16,45,621.5,81.5,6.55,17.8,313.0,327.23,257.85
2018,8,31,17,0,615.0,71.0,6.5,17.5,270.0,275.43,210.6
2018,8,31,17,15,599.0,61.0,6.35,17.15,226.0,221.74,161.12
2018,8,31,17,30,583.0,51.0,6.2,16.8,182.0,169.52,113.06
2018,8,31,17,45,499.5,43.5,6.05,16.45,134.5,112.13,65.96
2018,8,31,18,0,416.0,36.0,5.9,16.1,87.0,65.07,32.28
2018,8,31,18,15,246.5,24.0,5.8,15.95,50.5,22.97,6.63
2018,8,31,18,30,77.0,12.0,5.7,15.8,14.0,11.44,0.0
2018,8,31,18,45,38.5,6.0,5.55,15.65,7.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,5.4,15.5,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,5.35,15.45,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,5.3,15.4,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,5.2,15.35,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,5.1,15.3,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,5.0,15.25,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,4.9,15.2,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,4.85,15.2,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,4.8,15.2,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,4.7,15.15,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,4.5,15.05,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,4.4,14.95,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,4.35,14.8,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,4.1,14.65,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,3.65,14.35,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,3.7,14.35,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,1,5,45,14.5,3.0,2.9,15.1,4.0,2.86,0.0
2018,9,1,6,0,29.0,6.0,2.9,15.3,8.0,4.57,0.0
2018,9,1,6,15,14.5,10.0,2.75,15.55,11.0,10.35,2.18
2018,9,1,6,30,0.0,14.0,2.6,15.8,14.0,12.97,5.2
2018,9,1,6,45,0.0,19.0,2.4,16.0,19.0,17.61,9.29
2018,9,1,7,0,0.0,24.0,2.2,16.2,24.0,22.25,13.33
2018,9,1,7,15,0.0,33.5,2.1,16.45,33.5,31.09,20.87
2018,9,1,7,30,0.0,43.0,2.0,16.7,43.0,39.94,28.31
2018,9,1,7,45,0.0,53.0,1.85,16.95,53.0,49.26,36.05
2018,9,1,8,0,0.0,63.0,1.7,17.2,63.0,58.6,43.7
2018,9,1,8,15,0.0,87.5,1.7,17.45,87.5,81.52,62.51
2018,9,1,8,30,0.0,112.0,1.7,17.7,112.0,104.74,81.25
2018,9,1,8,45,0.0,127.0,1.75,17.95,127.0,119.03,92.5
2018,9,1,9,0,0.0,142.0,1.8,18.2,142.0,133.38,103.7
2018,9,1,9,15,1.0,157.0,1.95,18.4,157.5,148.53,115.52
2018,9,1,9,30,2.0,172.0,2.1,18.6,173.0,163.83,127.38
2018,9,1,9,45,4.5,189.0,2.25,18.8,192.0,182.43,141.84
2018,9,1,10,0,7.0,206.0,2.4,19.0,211.0,201.29,156.4
2018,9,1,10,15,8.5,218.0,2.55,19.15,224.5,214.58,166.53
2018,9,1,10,30,10.0,230.0,2.7,19.3,238.0,227.98,176.73
2018,9,1,10,45,15.5,264.0,2.85,19.45,277.0,266.91,206.78
2018,9,1,11,0,21.0,298.0,3.0,19.6,316.0,306.29,236.81
2018,9,1,11,15,22.5,308.0,3.2,19.65,327.5,318.12,245.69
2018,9,1,11,30,24.0,318.0,3.4,19.7,339.0,341.65,263.53
2018,9,1,11,45,24.0,321.5,3.6,19.8,342.5,345.64,266.43
2018,9,1,12,0,24.0,325.0,3.8,19.9,346.0,337.3,260.11
2018,9,1,12,15,25.0,327.0,3.9,19.9,349.0,352.6,271.82
2018,9,1,12,30,26.0,329.0,4.0,19.9,352.0,355.54,274.16
2018,9,1,12,45,25.0,322.0,4.15,19.95,343.5,346.93,267.74
2018,9,1,13,0,24.0,315.0,4.3,20.0,335.0,338.19,261.32
2018,9,1,13,15,22.0,304.5,4.45,19.95,322.5,313.86,243.06
2018,9,1,13,30,20.0,294.0,4.6,19.9,310.0,301.03,233.57
2018,9,1,13,45,76.0,268.5,4.75,19.85,328.0,335.92,263.33
2018,9,1,14,0,132.0,243.0,4.9,19.8,346.0,367.08,289.93
2018,9,1,14,15,461.0,192.0,4.95,19.65,531.5,612.35,486.16
2018,9,1,14,30,790.0,141.0,5.0,19.5,717.0,815.41,639.32
2018,9,1,14,45,777.0,137.5,5.1,19.35,679.0,770.14,607.23
2018,9,1,15,0,764.0,134.0,5.2,19.2,641.0,723.31,574.87
2018,9,1,15,15,747.5,130.0,5.2,19.2,599.0,673.98,538.01
2018,9,1,15,30,731.0,126.0,5.2,19.2,557.0,621.89,498.12
2018,9,1,15,45,683.5,121.0,5.25,18.8,497.5,549.61,442.42
2018,9,1,16,0,636.0,116.0,5.3,18.4,438.0,480.49,387.73
2018,9,1,16,15,591.5,113.5,5.25,18.1,388.0,419.04,337.36
2018,9,1,16,30,547.0,111.0,5.2,17.8,338.0,361.22,288.77
2018,9,1,16,45,483.5,105.0,5.2,17.55,285.5,294.22,232.07
2018,9,1,17,0,420.0,99.0,5.2,17.3,233.0,236.92,182.77
2018,9,1,17,15,268.0,90.0,5.15,16.9,170.0,158.43,118.88
2018,9,1,17,30,116.0,81.0,5.1,16.5,107.0,100.23,73.97
2018,9,1,17,45,78.0,61.0,5.0,16.15,76.5,67.87,47.57
2018,9,1,18,0,40.0,41.0,4.9,15.8,46.0,40.57,25.83
2018,9,1,18,15,24.0,24.5,4.9,15.65,27.0,22.13,6.31
2018,9,1,18,30,8.0,8.0,4.9,15.5,8.0,7.63,0.0
2018,9,1,18,45,4.0,4.0,4.85,15.3,4.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,4.8,15.05,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,4.75,14.95,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,4.6,14.85,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,4.45,14.75,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,4.3,14.65,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,4.1,14.55,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.55,14.35,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.05,14.1,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,2,5,45,3.5,5.0,2.05,14.45,5.0,4.77,0.0
2018,9,2,6,0,7.0,10.0,2.0,14.7,10.0,9.39,0.0
2018,9,2,6,15,28.5,22.5,2.0,15.0,26.5,22.63,11.52
2018,9,2,6,30,50.0,35.0,2.0,15.3,43.0,39.18,24.94
2018,9,2,6,45,63.5,48.5,1.95,15.55,62.5,58.08,40.83
2018,9,2,7,0,77.0,62.0,1.9,15.8,82.0,78.79,58.58
2018,9,2,7,15,38.5,76.0,1.85,16.15,86.0,83.76,64.45
2018,9,2,7,30,0.0,90.0,1.8,16.5,90.0,84.02,65.39
2018,9,2,7,45,2.5,115.5,1.75,16.8,116.5,109.29,86.14
2018,9,2,8,0,5.0,141.0,1.7,17.1,143.0,135.05,106.9
2018,9,2,8,15,10.5,164.5,1.7,17.4,170.0,160.93,127.48
2018,9,2,8,30,16.0,188.0,1.7,17.7,197.0,187.52,148.36
2018,9,2,8,45,19.0,206.0,1.7,18.0,217.5,207.77,163.88
2018,9,2,9,0,22.0,224.0,1.7,18.3,238.0,228.35,179.51
2018,9,2,9,15,22.0,237.0,1.7,18.6,251.5,242.07,189.54
2018,9,2,9,30,22.0,250.0,1.7,18.9,265.0,255.78,199.49
2018,9,2,9,45,31.5,276.5,1.7,19.15,299.5,299.27,232.55
2018,9,2,10,0,41.0,303.0,1.7,19.4,334.0,336.16,259.99
2018,9,2,10,15,114.0,331.5,1.75,19.65,421.5,442.66,341.07
2018,9,2,10,30,187.0,360.0,1.8,19.9,509.0,543.52,415.3
2018,9,2,10,45,207.0,376.0,1.8,20.1,545.0,584.62,443.66
2018,9,2,11,0,227.0,392.0,1.8,20.3,581.0,625.83,472.16
2018,9,2,11,15,152.5,393.5,1.9,20.45,521.5,559.0,422.22
2018,9,2,11,30,78.0,395.0,2.0,20.6,462.0,476.53,360.82
2018,9,2,11,45,84.0,389.5,2.1,20.75,462.0,477.5,362.28
2018,9,2,12,0,90.0,384.0,2.2,20.9,462.0,478.14,363.05
2018,9,2,12,15,116.5,388.0,2.35,20.9,489.0,522.03,396.1
2018,9,2,12,30,143.0,392.0,2.5,20.9,516.0,552.24,419.02
2018,9,2,12,45,188.0,389.0,2.65,20.9,550.0,592.31,449.74
2018,9,2,13,0,233.0,386.0,2.8,20.9,584.0,642.87,487.51
2018,9,2,13,15,232.0,388.5,3.0,20.8,582.5,627.96,477.82
2018,9,2,13,30,231.0,391.0,3.2,20.7,581.0,624.34,476.37
2018,9,2,13,45,239.5,362.0,3.35,20.6,553.5,606.32,464.95
2018,9,2,14,0,248.0,333.0,3.5,20.5,526.0,575.4,444.24
2018,9,2,14,15,495.0,242.5,3.65,20.35,608.0,694.67,539.55
2018,9,2,14,30,742.0,152.0,3.8,20.2,690.0,789.38,612.72
2018,9,2,14,45,689.5,154.0,3.95,20.0,633.0,720.25,564.32
2018,9,2,15,0,637.0,156.0,4.1,19.8,576.0,652.88,515.52
2018,9,2,15,15,648.0,147.0,4.1,19.8,550.0,621.01,492.29
2018,9,2,15,30,659.0,138.0,4.1,19.8,524.0,586.24,466.08
2018,9,2,15,45,585.5,140.0,4.2,19.3,461.5,508.92,406.85
2018,9,2,16,0,512.0,142.0,4.3,18.8,399.0,434.12,348.35
2018,9,2,16,15,447.5,139.0,4.25,18.5,346.0,369.18,295.88
2018,9,2,16,30,383.0,136.0,4.2,18.2,293.0,310.44,247.51
2018,9,2,16,45,303.5,125.5,4.15,17.85,239.5,241.43,190.62
2018,9,2,17,0,224.0,115.0,4.1,17.5,186.0,186.1,144.81
2018,9,2,17,15,213.0,96.0,4.05,17.15,153.0,149.54,112.9
2018,9,2,17,30,202.0,77.0,4.0,16.8,120.0,114.32,81.99
2018,9,2,17,45,156.5,58.5,3.9,16.4,86.5,76.45,51.11
2018,9,2,18,0,111.0,40.0,3.8,16.0,53.0,44.49,26.33
2018,9,2,18,15,60.5,23.5,3.75,15.8,30.0,20.1,2.67
2018,9,2,18,30,10.0,7.0,3.7,15.6,7.0,6.67,0.0
2018,9,2,18,45,5.0,3.5,3.65,15.4,3.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,3.55,15.15,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,3.35,14.95,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,9,3,5,45,4.5,4.5,1.85,14.4,4.5,4.29,0.0
2018,9,3,6,0,9.0,9.0,1.9,14.6,9.0,8.45,0.0
2018,9,3,6,15,4.5,18.0,1.9,14.85,18.0,16.95,7.64
2018,9,3,6,30,0.0,27.0,1.9,15.1,27.0,25.05,15.31
2018,9,3,6,45,0.0,41.0,1.9,15.35,41.0,38.09,26.66
2018,9,3,7,0,0.0,55.0,1.9,15.6,55.0,51.14,37.91
2018,9,3,7,15,0.0,65.5,1.85,15.9,65.5,60.95,46.24
2018,9,3,7,30,0.0,76.0,1.8,16.2,76.0,70.8,54.41
2018,9,3,7,45,1.0,100.0,1.8,16.45,100.5,93.91,73.52
2018,9,3,8,0,2.0,124.0,1.8,16.7,125.0,117.31,92.54
2018,9,3,8,15,6.5,152.0,1.8,16.95,155.5,146.74,116.22
2018,9,3,8,30,11.0,180.0,1.8,17.2,186.0,176.85,140.1
2018,9,3,8,45,15.0,199.5,1.75,17.5,208.5,198.94,157.18
2018,9,3,9,0,19.0,219.0,1.7,17.8,231.0,221.47,174.42
2018,9,3,9,15,26.0,243.5,1.75,18.0,261.0,251.58,197.61
2018,9,3,9,30,33.0,268.0,1.8,18.2,291.0,290.49,227.31
2018,9,3,9,45,44.5,295.5,1.8,18.45,328.0,329.83,256.93
2018,9,3,10,0,56.0,323.0,1.8,18.7,365.0,370.13,286.84
2018,9,3,10,15,121.5,347.5,1.85,18.9,443.0,466.55,359.88
2018,9,3,10,30,187.0,372.0,1.9,19.1,521.0,556.63,426.15
2018,9,3,10,45,291.5,360.0,1.95,19.35,599.0,659.08,500.97
2018,9,3,11,0,396.0,348.0,2.0,19.6,677.0,753.81,568.47
2018,9,3,11,15,371.0,365.0,2.1,19.7,677.5,754.98,567.68
2018,9,3,11,30,346.0,382.0,2.2,19.8,678.0,753.78,566.11
2018,9,3,11,45,456.5,330.5,2.25,19.95,724.0,824.82,618.21
2018,9,3,12,0,567.0,279.0,2.3,20.1,770.0,883.92,661.08
2018,9,3,12,15,644.0,242.5,2.4,20.15,799.0,926.9,692.36
2018,9,3,12,30,721.0,206.0,2.5,20.2,828.0,962.8,716.9
2018,9,3,12,45,746.5,192.5,2.55,20.25,830.0,967.43,720.2
2018,9,3,13,0,772.0,179.0,2.6,20.3,832.0,962.58,717.64
2018,9,3,13,15,582.5,255.0,2.75,20.25,742.0,851.97,642.92
2018,9,3,13,30,393.0,331.0,2.9,20.2,652.0,736.0,559.07
2018,9,3,13,45,341.0,333.5,3.0,20.15,606.0,669.64,512.73
2018,9,3,14,0,289.0,336.0,3.1,20.1,560.0,615.2,473.49
2018,9,3,14,15,533.5,239.5,3.25,19.9,632.0,724.27,560.87
2018,9,3,14,30,778.0,143.0,3.4,19.7,704.0,805.69,623.67
2018,9,3,14,45,763.5,140.0,3.5,19.5,666.0,760.07,592.58
2018,9,3,15,0,749.0,137.0,3.6,19.3,628.0,715.32,562.34
2018,9,3,15,15,730.5,133.0,3.6,19.3,585.0,663.05,523.9
2018,9,3,15,30,712.0,129.0,3.6,19.3,542.0,610.34,484.28
2018,9,3,15,45,688.0,124.0,3.7,18.8,495.5,553.13,441.3
2018,9,3,16,0,664.0,119.0,3.8,18.3,449.0,496.65,397.45
2018,9,3,16,15,632.5,112.5,3.75,18.05,399.5,436.01,348.33
2018,9,3,16,30,601.0,106.0,3.7,17.8,350.0,377.6,299.61
2018,9,3,16,45,547.0,98.5,3.6,17.5,297.0,312.29,244.38
2018,9,3,17,0,493.0,91.0,3.5,17.2,244.0,250.41,191.11
2018,9,3,17,15,428.0,80.0,3.4,16.9,194.5,190.83,139.8
2018,9,3,17,30,363.0,69.0,3.3,16.6,145.0,138.92,95.67
2018,9,3,17,45,291.0,54.5,3.15,16.3,104.5,90.71,56.94
2018,9,3,18,0,219.0,40.0,3.0,16.0,64.0,51.54,28.15
2018,9,3,18,15,125.5,24.0,2.9,15.85,36.0,19.73,0.0
2018,9,3,18,30,32.0,8.0,2.8,15.7,8.0,7.63,0.0
2018,9,3,18,45,16.0,4.0,2.65,15.55,4.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.45,15.35,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.35,15.25,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,4,5,45,4.0,3.0,2.4,14.75,3.0,2.86,0.0
2018,9,4,6,0,8.0,6.0,2.5,15.0,6.0,5.65,0.0
2018,9,4,6,15,20.0,13.0,2.55,15.3,15.5,13.48,4.32
2018,9,4,6,30,32.0,20.0,2.6,15.6,25.0,23.0,12.15
2018,9,4,6,45,32.0,27.5,2.6,15.9,34.0,32.38,20.42
2018,9,4,7,0,32.0,35.0,2.6,16.2,43.0,41.81,28.84
2018,9,4,7,15,16.0,45.5,2.55,16.5,49.5,47.82,34.66
2018,9,4,7,30,0.0,56.0,2.5,16.8,56.0,52.06,38.53
2018,9,4,7,45,0.0,74.5,2.4,17.05,74.5,69.34,52.89
2018,9,4,8,0,0.0,93.0,2.3,17.3,93.0,86.79,67.17
2018,9,4,8,15,0.5,116.0,2.25,17.6,116.5,108.92,85.09
2018,9,4,8,30,1.0,139.0,2.2,17.9,140.0,131.26,102.9
2018,9,4,8,45,3.5,163.0,2.15,18.2,165.5,156.04,122.48
2018,9,4,9,0,6.0,187.0,2.1,18.5,191.0,181.21,142.1
2018,9,4,9,15,13.5,217.0,2.05,18.8,226.0,216.33,169.46
2018,9,4,9,30,21.0,247.0,2.0,19.1,261.0,252.28,197.03
2018,9,4,9,45,42.0,285.0,2.0,19.4,315.5,317.17,246.83
2018,9,4,10,0,63.0,323.0,2.0,19.7,370.0,376.44,291.23
2018,9,4,10,15,222.0,316.0,2.0,19.95,490.5,533.48,411.24
2018,9,4,10,30,381.0,309.0,2.0,20.2,611.0,689.75,524.86
2018,9,4,10,45,541.5,257.0,2.0,20.4,698.5,797.22,601.71
2018,9,4,11,0,702.0,205.0,2.0,20.6,786.0,913.41,680.69
2018,9,4,11,15,555.0,278.0,2.05,20.8,742.5,855.09,637.24
2018,9,4,11,30,408.0,351.0,2.1,21.0,699.0,793.65,591.17
2018,9,4,11,45,308.5,385.5,2.15,21.15,649.5,723.89,540.91
2018,9,4,12,0,209.0,420.0,2.2,21.3,600.0,649.74,486.65
2018,9,4,12,15,157.5,416.5,2.35,21.3,552.0,594.38,447.3
2018,9,4,12,30,106.0,413.0,2.5,21.3,504.0,525.37,397.28
2018,9,4,12,45,98.0,406.0,2.6,21.35,489.5,508.97,385.93
2018,9,4,13,0,90.0,399.0,2.7,21.4,475.0,492.3,374.02
2018,9,4,13,15,89.0,390.0,2.85,21.35,464.0,480.07,365.87
2018,9,4,13,30,88.0,381.0,3.0,21.3,453.0,467.52,357.41
2018,9,4,13,45,141.5,350.0,3.2,21.2,461.0,492.7,378.97
2018,9,4,14,0,195.0,319.0,3.4,21.1,469.0,502.92,389.36
2018,9,4,14,15,522.5,215.0,3.55,20.95,594.5,688.57,535.45
2018,9,4,14,30,850.0,111.0,3.7,20.8,720.0,829.97,640.11
2018,9,4,14,45,836.5,109.5,3.85,20.6,682.0,784.09,608.86
2018,9,4,15,0,823.0,108.0,4.0,20.4,644.0,736.5,577.14
2018,9,4,15,15,806.0,104.5,4.0,20.4,600.0,682.92,539.09
2018,9,4,15,30,789.0,101.0,4.0,20.4,556.0,628.54,498.19
2018,9,4,15,45,764.0,98.5,4.1,19.85,508.0,569.92,454.09
2018,9,4,16,0,739.0,96.0,4.2,19.3,460.0,512.36,409.27
2018,9,4,16,15,703.5,93.0,4.15,18.95,409.0,449.52,358.29
2018,9,4,16,30,668.0,90.0,4.1,18.6,358.0,389.18,307.79
2018,9,4,16,45,553.5,89.5,4.05,18.2,290.5,304.6,237.66
2018,9,4,17,0,439.0,89.0,4.0,17.8,223.0,230.39,175.68
2018,9,4,17,15,294.0,80.0,3.9,17.4,162.5,156.02,115.22
2018,9,4,17,30,149.0,71.0,3.8,17.0,102.0,97.67,70.02
2018,9,4,17,45,99.0,52.0,3.7,16.6,70.0,61.74,41.23
2018,9,4,18,0,49.0,33.0,3.6,16.2,38.0,33.69,19.35
2018,9,4,18,15,29.0,19.0,3.5,16.0,21.5,16.63,0.0
2018,9,4,18,30,9.0,5.0,3.4,15.8,5.0,4.77,0.0
2018,9,4,18,45,4.5,2.5,3.3,15.6,2.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,3.15,15.35,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,3.05,15.25,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,3.1,15.05,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.95,14.85,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,5,5,45,0.0,1.5,2.15,14.2,1.5,1.43,0.0
2018,9,5,6,0,0.0,3.0,2.2,14.4,3.0,2.77,0.0
2018,9,5,6,15,0.0,7.5,2.15,14.65,7.5,6.94,0.0
2018,9,5,6,30,0.0,12.0,2.1,14.9,12.0,11.11,3.63
2018,9,5,6,45,0.0,18.5,2.1,15.15,18.5,17.14,8.91
2018,9,5,7,0,0.0,25.0,2.1,15.4,25.0,23.18,14.17
2018,9,5,7,15,0.0,31.0,2.1,15.7,31.0,28.76,18.95
2018,9,5,7,30,0.0,37.0,2.1,16.0,37.0,34.35,23.66
2018,9,5,7,45,0.0,52.0,2.05,16.3,52.0,48.33,35.39
2018,9,5,8,0,0.0,67.0,2.0,16.6,67.0,62.33,46.97
2018,9,5,8,15,0.0,85.0,2.1,16.85,85.0,79.17,60.76
2018,9,5,8,30,0.0,103.0,2.2,17.1,103.0,96.22,74.54
2018,9,5,8,45,0.0,110.5,2.25,17.4,110.5,103.34,80.03
2018,9,5,9,0,0.0,118.0,2.3,17.7,118.0,110.48,85.5
2018,9,5,9,15,1.0,139.5,2.45,17.9,140.0,131.8,102.5
2018,9,5,9,30,2.0,161.0,2.6,18.1,162.0,153.34,119.49
2018,9,5,9,45,4.5,184.0,2.75,18.3,187.0,177.77,138.68
2018,9,5,10,0,7.0,207.0,2.9,18.5,212.0,202.51,157.95
2018,9,5,10,15,12.0,238.0,3.0,18.65,247.0,237.63,185.3
2018,9,5,10,30,17.0,269.0,3.1,18.8,282.0,273.25,212.74
2018,9,5,10,45,24.5,298.5,3.2,18.9,318.0,320.94,249.31
2018,9,5,11,0,32.0,328.0,3.3,19.0,354.0,359.73,278.68
2018,9,5,11,15,29.0,323.0,3.4,19.05,347.0,352.27,272.63
2018,9,5,11,30,26.0,318.0,3.5,19.1,340.0,344.57,266.59
2018,9,5,11,45,23.0,310.5,3.6,19.15,330.0,322.15,249.38
2018,9,5,12,0,20.0,303.0,3.7,19.2,320.0,311.73,241.34
2018,9,5,12,15,18.0,292.5,3.8,19.2,308.0,299.23,231.78
2018,9,5,12,30,16.0,282.0,3.9,19.2,296.0,286.68,222.18
2018,9,5,12,45,18.5,290.5,3.95,19.15,306.5,297.49,230.78
2018,9,5,13,0,21.0,299.0,4.0,19.1,317.0,308.19,239.27
2018,9,5,13,15,83.5,289.5,4.1,18.95,357.5,380.61,297.75
2018,9,5,13,30,146.0,280.0,4.2,18.8,398.0,427.23,335.94
2018,9,5,13,45,83.5,277.0,4.3,18.7,344.0,362.68,284.7
2018,9,5,14,0,21.0,274.0,4.4,18.6,290.0,281.37,220.03
2018,9,5,14,15,18.0,257.0,4.45,18.4,270.5,261.26,204.92
2018,9,5,14,30,15.0,240.0,4.5,18.2,251.0,241.36,189.73
2018,9,5,14,45,13.0,225.0,4.55,18.05,234.0,224.46,176.82
2018,9,5,15,0,11.0,210.0,4.6,17.9,217.0,207.75,163.96
2018,9,5,15,15,11.0,199.0,4.6,17.9,205.5,196.55,155.41
2018,9,5,15,30,11.0,188.0,4.6,17.9,194.0,185.35,146.82
2018,9,5,15,45,12.0,177.5,4.6,17.45,183.5,175.25,139.31
2018,9,5,16,0,13.0,167.0,4.6,17.0,173.0,165.05,131.63
2018,9,5,16,15,25.5,155.0,4.6,16.7,165.5,162.31,129.97
2018,9,5,16,30,38.0,143.0,4.6,16.4,158.0,154.22,123.59
2018,9,5,16,45,48.0,128.0,4.55,16.15,144.0,140.75,112.34
2018,9,5,17,0,58.0,113.0,4.5,15.9,130.0,126.08,99.58
2018,9,5,17,15,43.5,88.5,4.45,15.6,100.0,94.86,73.25
2018,9,5,17,30,29.0,64.0,4.4,15.3,70.0,65.72,48.64
2018,9,5,17,45,19.0,45.0,4.35,15.05,48.5,44.45,30.54
2018,9,5,18,0,9.0,26.0,4.3,14.8,27.0,24.78,13.45
2018,9,5,18,15,4.5,14.5,4.25,14.65,15.0,13.43,0.0
2018,9,5,18,30,0.0,3.0,4.2,14.5,3.0,2.86,0.0
2018,9,5,18,45,0.0,1.5,4.1,14.4,1.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.9,14.25,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,3.7,14.15,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,3.6,14.05,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,6,5,45,0.0,2.0,2.35,13.25,2.0,1.91,0.0
2018,9,6,6,0,0.0,4.0,2.3,13.4,4.0,3.7,0.0
2018,9,6,6,15,0.0,9.5,2.25,13.65,9.5,8.79,1.15
2018,9,6,6,30,0.0,15.0,2.2,13.9,15.0,13.89,5.99
2018,9,6,6,45,0.0,22.5,2.1,14.1,22.5,20.86,12.12
2018,9,6,7,0,0.0,30.0,2.0,14.3,30.0,27.83,18.22
2018,9,6,7,15,0.0,37.0,2.05,14.6,37.0,34.35,23.83
2018,9,6,7,30,0.0,44.0,2.1,14.9,44.0,40.87,29.34
2018,9,6,7,45,0.0,53.0,2.1,15.2,53.0,49.26,36.34
2018,9,6,8,0,0.0,62.0,2.1,15.5,62.0,57.66,43.26
2018,9,6,8,15,2.5,98.5,2.2,15.85,100.0,93.34,72.85
2018,9,6,8,30,5.0,135.0,2.3,16.2,138.0,129.86,102.6
2018,9,6,8,45,9.5,171.0,2.4,16.55,176.5,167.81,133.05
2018,9,6,9,0,14.0,207.0,2.5,16.9,215.0,206.53,163.63
2018,9,6,9,15,15.5,220.0,2.65,17.2,230.0,220.97,174.52
2018,9,6,9,30,17.0,233.0,2.8,17.5,245.0,235.54,185.52
2018,9,6,9,45,15.0,235.5,3.0,17.8,246.5,236.96,186.05
2018,9,6,10,0,13.0,238.0,3.2,18.1,248.0,238.21,186.5
2018,9,6,10,15,13.5,243.5,3.3,18.3,254.0,244.48,191.04
2018,9,6,10,30,14.0,249.0,3.4,18.5,260.0,250.76,195.58
2018,9,6,10,45,19.0,277.0,3.5,18.7,292.5,283.62,220.91
2018,9,6,11,0,24.0,305.0,3.6,18.9,325.0,316.82,246.21
2018,9,6,11,15,24.0,308.5,3.65,19.0,328.5,320.74,248.87
2018,9,6,11,30,24.0,312.0,3.7,19.1,332.0,324.57,251.59
2018,9,6,11,45,30.0,330.5,3.7,19.25,356.0,362.27,280.22
2018,9,6,12,0,36.0,349.0,3.7,19.4,380.0,388.01,299.52
2018,9,6,12,15,37.5,352.0,3.7,19.5,384.0,392.7,302.9
2018,9,6,12,30,39.0,355.0,3.7,19.6,388.0,397.17,306.23
2018,9,6,12,45,42.5,356.5,3.7,19.65,392.0,401.81,309.89
2018,9,6,13,0,46.0,358.0,3.7,19.7,396.0,406.15,313.37
2018,9,6,13,15,61.0,362.5,3.7,19.75,412.0,424.42,327.8
2018,9,6,13,30,76.0,367.0,3.7,19.8,428.0,441.88,341.56
2018,9,6,13,45,140.5,340.0,3.75,19.85,448.5,481.58,373.99
2018,9,6,14,0,205.0,313.0,3.8,19.9,469.0,505.59,394.48
2018,9,6,14,15,552.0,201.5,3.8,19.85,598.0,703.18,550.1
2018,9,6,14,30,899.0,90.0,3.8,19.8,727.0,839.98,650.39
2018,9,6,14,45,887.5,88.0,3.8,19.75,688.0,793.67,617.79
2018,9,6,15,0,876.0,86.0,3.8,19.7,649.0,745.36,584.67
2018,9,6,15,15,860.5,83.5,3.8,19.7,605.0,692.03,547.3
2018,9,6,15,30,845.0,81.0,3.8,19.7,561.0,637.62,506.79
2018,9,6,15,45,824.0,79.0,3.85,19.4,513.0,581.92,464.13
2018,9,6,16,0,803.0,77.0,3.9,19.1,465.0,523.63,418.11
2018,9,6,16,15,773.5,73.5,3.9,18.85,413.5,460.04,366.23
2018,9,6,16,30,744.0,70.0,3.9,18.6,362.0,398.18,314.02
2018,9,6,16,45,703.0,65.5,3.95,18.3,309.5,333.12,257.88
2018,9,6,17,0,662.0,61.0,4.0,18.0,257.0,271.46,203.19
2018,9,6,17,15,599.5,55.0,3.95,17.6,205.5,207.43,146.77
2018,9,6,17,30,537.0,49.0,3.9,17.2,154.0,150.56,97.37
2018,9,6,17,45,416.5,40.0,3.85,16.8,106.5,91.19,51.55
2018,9,6,18,0,296.0,31.0,3.8,16.4,59.0,46.97,21.36
2018,9,6,18,15,166.5,18.0,3.8,16.2,32.0,14.96,0.0
2018,9,6,18,30,37.0,5.0,3.8,16.0,5.0,4.77,0.0
2018,9,6,18,45,18.5,2.5,3.75,15.75,2.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,3.65,15.2,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,3.45,14.85,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,3.2,13.75,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,3.1,13.35,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,3.05,13.25,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,2.95,13.15,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,7,5,45,0.0,2.0,2.5,13.65,2.0,1.91,0.0
2018,9,7,6,0,0.0,4.0,2.5,13.9,4.0,3.81,0.0
2018,9,7,6,15,16.0,8.5,2.5,14.2,11.0,9.05,0.77
2018,9,7,6,30,32.0,13.0,2.5,14.5,18.0,16.57,6.79
2018,9,7,6,45,39.0,20.0,2.45,14.8,28.0,27.03,15.67
2018,9,7,7,0,46.0,27.0,2.4,15.1,38.0,37.59,24.9
2018,9,7,7,15,23.0,34.5,2.4,15.45,40.0,39.56,27.63
2018,9,7,7,30,0.0,42.0,2.4,15.8,42.0,39.0,27.64
2018,9,7,7,45,0.0,53.5,2.35,16.15,53.5,49.73,36.6
2018,9,7,8,0,0.0,65.0,2.3,16.5,65.0,60.46,45.44
2018,9,7,8,15,0.0,86.0,2.3,16.85,86.0,80.12,61.58
2018,9,7,8,30,0.0,107.0,2.3,17.2,107.0,100.06,77.71
2018,9,7,8,45,0.5,134.0,2.3,17.55,134.5,126.22,98.7
2018,9,7,9,0,1.0,161.0,2.3,17.9,162.0,152.63,119.57
2018,9,7,9,15,3.5,177.0,2.3,18.25,179.5,170.02,133.04
2018,9,7,9,30,6.0,193.0,2.3,18.6,197.0,187.69,146.61
2018,9,7,9,45,9.0,212.5,2.3,18.9,219.0,209.45,163.35
2018,9,7,10,0,12.0,232.0,2.3,19.2,241.0,231.52,180.14
2018,9,7,10,15,23.0,270.0,2.35,19.45,288.0,279.34,217.02
2018,9,7,10,30,34.0,308.0,2.4,19.7,335.0,339.27,262.41
2018,9,7,10,45,42.5,331.5,2.45,19.9,366.0,373.01,287.4
2018,9,7,11,0,51.0,355.0,2.5,20.1,397.0,407.11,312.55
2018,9,7,11,15,52.5,363.5,2.6,20.3,407.5,418.63,320.68
2018,9,7,11,30,54.0,372.0,2.7,20.5,418.0,429.96,328.79
2018,9,7,11,45,60.0,379.5,2.85,20.65,430.5,444.51,339.65
2018,9,7,12,0,66.0,387.0,3.0,20.8,443.0,458.85,350.36
2018,9,7,12,15,87.0,398.0,3.2,20.85,472.0,491.69,375.47
2018,9,7,12,30,108.0,409.0,3.4,20.9,501.0,524.05,400.06
2018,9,7,12,45,97.0,400.0,3.6,20.95,482.0,502.49,384.23
2018,9,7,13,0,86.0,391.0,3.8,21.0,463.0,480.74,368.41
2018,9,7,13,15,85.0,381.5,4.05,21.0,451.0,468.02,359.72
2018,9,7,13,30,84.0,372.0,4.3,21.0,439.0,455.0,350.74
2018,9,7,13,45,141.5,340.0,4.5,20.95,449.0,482.67,374.54
2018,9,7,14,0,199.0,308.0,4.7,20.9,459.0,495.02,386.76
2018,9,7,14,15,556.0,198.0,4.85,20.8,595.0,702.38,551.62
2018,9,7,14,30,913.0,88.0,5.0,20.7,731.0,847.89,660.26
2018,9,7,14,45,901.5,86.5,5.15,20.55,692.0,801.49,628.39
2018,9,7,15,0,890.0,85.0,5.3,20.4,653.0,753.07,595.55
2018,9,7,15,15,860.0,85.5,5.3,20.4,603.0,692.26,551.9
2018,9,7,15,30,830.0,86.0,5.3,20.4,553.0,634.49,507.72
2018,9,7,15,45,814.0,82.5,5.4,20.05,507.0,578.13,464.22
2018,9,7,16,0,798.0,79.0,5.5,19.7,461.0,521.39,418.89
2018,9,7,16,15,779.0,73.5,5.45,19.4,412.0,461.01,368.78
2018,9,7,16,30,760.0,68.0,5.4,19.1,363.0,401.21,317.46
2018,9,7,16,45,720.0,63.0,5.35,18.8,309.5,335.11,259.72
2018,9,7,17,0,680.0,58.0,5.3,18.5,256.0,272.7,203.8
2018,9,7,17,15,617.0,52.0,5.15,18.05,204.0,207.19,145.79
2018,9,7,17,30,554.0,46.0,5.0,17.6,152.0,149.32,95.39
2018,9,7,17,45,450.5,38.0,4.9,17.2,106.5,92.22,50.79
2018,9,7,18,0,347.0,30.0,4.8,16.8,61.0,48.1,20.24
2018,9,7,18,15,198.5,18.5,4.65,16.55,33.5,17.63,0.0
2018,9,7,18,30,50.0,7.0,4.5,16.3,6.0,0.0,0.0
2018,9,7,18,45,25.0,3.5,4.4,16.1,3.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,4.3,15.9,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,4.05,15.65,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.9,15.35,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.9,15.25,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.95,15.15,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.9,14.85,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.85,14.75,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.8,14.65,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,3.8,14.15,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,3.8,14.05,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,3.85,13.95,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,3.95,13.75,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,9,8,5,45,101.0,9.0,4.3,14.55,13.0,0.0,0.0
2018,9,8,6,0,202.0,18.0,4.4,14.8,26.0,17.16,0.0
2018,9,8,6,15,347.5,27.0,4.45,15.1,65.5,45.97,18.64
2018,9,8,6,30,493.0,36.0,4.5,15.4,105.0,96.32,52.72
2018,9,8,6,45,450.0,49.5,4.5,15.7,133.0,134.81,88.52
2018,9,8,7,0,407.0,63.0,4.5,16.0,161.0,167.74,121.57
2018,9,8,7,15,266.5,97.0,4.45,16.3,167.5,179.92,139.19
2018,9,8,7,30,126.0,131.0,4.4,16.6,174.0,175.99,140.25
2018,9,8,7,45,184.5,149.5,4.4,16.9,223.5,227.63,183.02
2018,9,8,8,0,243.0,168.0,4.4,17.2,273.0,290.76,234.82
2018,9,8,8,15,337.0,172.5,4.35,17.45,337.5,360.8,291.88
2018,9,8,8,30,431.0,177.0,4.3,17.7,402.0,447.32,361.02
2018,9,8,8,45,643.5,130.5,4.25,18.0,500.0,563.96,453.93
2018,9,8,9,0,856.0,84.0,4.2,18.3,598.0,688.94,550.47
2018,9,8,9,15,881.0,82.0,4.2,18.55,643.0,744.17,588.73
2018,9,8,9,30,906.0,80.0,4.2,18.8,688.0,798.8,626.29
2018,9,8,9,45,911.5,83.0,4.2,19.05,722.5,841.99,655.07
2018,9,8,10,0,917.0,86.0,4.2,19.3,757.0,882.44,681.67
2018,9,8,10,15,923.5,88.0,4.2,19.45,786.0,919.76,706.11
2018,9,8,10,30,930.0,90.0,4.2,19.6,815.0,954.03,728.27
2018,9,8,10,45,934.5,91.5,4.2,19.8,837.0,982.64,746.31
2018,9,8,11,0,939.0,93.0,4.2,20.0,859.0,1007.77,761.97
2018,9,8,11,15,941.5,93.5,4.35,20.15,872.5,1026.23,774.22
2018,9,8,11,30,944.0,94.0,4.5,20.3,886.0,1040.9,784.29
2018,9,8,11,45,944.5,94.5,4.6,20.45,892.0,1049.72,790.36
2018,9,8,12,0,945.0,95.0,4.7,20.6,898.0,1054.6,793.93
2018,9,8,12,15,948.0,93.0,4.85,20.65,896.5,1055.28,795.6
2018,9,8,12,30,951.0,91.0,5.0,20.7,895.0,1051.96,794.68
2018,9,8,12,45,952.5,88.5,5.2,20.8,885.5,1042.6,790.0
2018,9,8,13,0,954.0,86.0,5.4,20.9,876.0,1029.26,782.61
2018,9,8,13,15,950.0,85.0,5.5,20.95,857.5,1008.36,769.4
2018,9,8,13,30,946.0,84.0,5.6,21.0,839.0,983.78,753.68
2018,9,8,13,45,940.0,83.5,5.7,21.05,813.5,954.39,734.53
2018,9,8,14,0,934.0,83.0,5.8,21.1,788.0,921.72,712.97
2018,9,8,14,15,926.0,81.5,5.85,21.05,755.5,883.12,687.03
2018,9,8,14,30,918.0,80.0,5.9,21.0,723.0,841.75,658.88
2018,9,8,14,45,907.5,78.5,5.95,21.0,684.5,795.88,627.04
2018,9,8,15,0,897.0,77.0,6.0,21.0,646.0,747.9,593.29
2018,9,8,15,15,882.0,75.0,6.0,21.0,601.5,694.4,554.8
2018,9,8,15,30,867.0,73.0,6.0,21.0,557.0,639.75,513.23
2018,9,8,15,45,848.5,70.5,6.05,20.7,509.5,581.62,467.73
2018,9,8,16,0,830.0,68.0,6.1,20.4,462.0,523.3,420.6
2018,9,8,16,15,803.5,66.0,6.1,20.0,411.5,463.05,370.4
2018,9,8,16,30,777.0,64.0,6.1,19.6,361.0,402.43,318.27
2018,9,8,16,45,736.5,60.0,6.05,19.25,308.0,336.27,260.22
2018,9,8,17,0,696.0,56.0,6.0,18.9,255.0,273.82,204.01
2018,9,8,17,15,630.5,50.5,5.95,18.35,202.5,207.85,145.56
2018,9,8,17,30,565.0,45.0,5.9,17.8,150.0,148.89,94.34
2018,9,8,17,45,452.0,37.5,5.8,17.3,104.0,90.74,49.41
2018,9,8,18,0,339.0,30.0,5.7,16.8,58.0,46.62,18.68
2018,9,8,18,15,191.0,18.0,5.65,16.55,31.5,17.16,0.0
2018,9,8,18,30,43.0,6.0,5.6,16.3,5.0,0.0,0.0
2018,9,8,18,45,21.5,3.0,5.5,16.0,2.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,5.4,15.7,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,5.4,15.6,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,5.4,15.5,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,5.35,15.4,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,5.3,15.3,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,5.2,15.25,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,5.1,15.2,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,5.05,15.15,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,5.0,15.1,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,4.7,14.85,0.0,0.0,0.0
