Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,21,15,0.0,0.0,4.3,13.35,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,4.25,13.25,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,4.15,13.15,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,4.1,13.05,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,4.05,12.95,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,4.0,12.85,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,4.0,12.75,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,4.05,12.65,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,4.1,12.55,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,4.15,12.45,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,4.25,12.45,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,4.2,12.55,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,4.05,12.6,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,3.55,12.75,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,9,19,5,45,22.5,5.0,3.7,13.05,5.0,0.0,0.0
2018,9,19,6,0,45.0,10.0,3.8,13.2,10.0,9.53,0.0
2018,9,19,6,15,163.0,25.0,3.75,13.5,40.5,33.27,0.96
2018,9,19,6,30,281.0,40.0,3.7,13.8,71.0,76.19,43.9
2018,9,19,6,45,268.0,51.0,3.7,14.05,93.5,104.05,70.27
2018,9,19,7,0,255.0,62.0,3.7,14.3,116.0,130.18,95.7
2018,9,19,7,15,149.0,89.5,3.4,14.55,123.0,138.86,108.46
2018,9,19,7,30,43.0,117.0,3.1,14.8,130.0,130.16,104.08
2018,9,19,7,45,68.0,140.5,2.85,15.05,165.5,167.12,134.87
2018,9,19,8,0,93.0,164.0,2.6,15.3,201.0,207.05,167.7
2018,9,19,8,15,154.5,179.0,2.4,15.6,250.5,266.48,216.14
2018,9,19,8,30,216.0,194.0,2.2,15.9,300.0,327.15,264.77
2018,9,19,8,45,412.5,173.5,1.95,16.25,399.5,459.2,369.52
2018,9,19,9,0,609.0,153.0,1.7,16.6,499.0,599.05,475.3
2018,9,19,9,15,730.5,129.0,1.65,16.95,574.0,691.76,542.76
2018,9,19,9,30,852.0,105.0,1.6,17.3,649.0,789.18,608.85
2018,9,19,9,45,864.5,107.0,1.55,17.7,684.5,834.87,636.62
2018,9,19,10,0,877.0,109.0,1.5,18.1,720.0,872.3,658.79
2018,9,19,10,15,885.5,110.5,1.6,18.55,748.5,908.87,681.93
2018,9,19,10,30,894.0,112.0,1.7,19.0,777.0,942.58,703.04
2018,9,19,10,45,900.0,113.5,1.75,19.4,798.5,970.91,720.04
2018,9,19,11,0,906.0,115.0,1.8,19.8,820.0,995.89,734.89
2018,9,19,11,15,909.5,115.0,1.9,20.15,833.0,1013.34,745.72
2018,9,19,11,30,913.0,115.0,2.0,20.5,846.0,1027.12,754.33
2018,9,19,11,45,914.5,115.5,2.1,20.85,851.0,1035.72,759.74
2018,9,19,12,0,916.0,116.0,2.2,21.2,856.0,1040.48,762.83
2018,9,19,12,15,915.0,116.0,2.35,21.35,853.0,1038.36,762.79
2018,9,19,12,30,914.0,116.0,2.5,21.5,850.0,1032.39,760.35
2018,9,19,12,45,911.5,114.5,2.65,21.7,838.0,1019.49,753.3
2018,9,19,13,0,909.0,113.0,2.8,21.9,826.0,1002.87,743.83
2018,9,19,13,15,904.0,112.0,3.0,21.9,806.5,980.78,731.7
2018,9,19,13,30,899.0,111.0,3.2,21.9,787.0,955.25,717.1
2018,9,19,13,45,891.0,110.0,3.4,21.9,760.0,923.74,698.2
2018,9,19,14,0,883.0,109.0,3.6,21.9,733.0,889.24,676.99
2018,9,19,14,15,871.0,107.0,3.8,21.8,698.5,853.36,654.72
2018,9,19,14,30,859.0,105.0,4.0,21.7,664.0,808.87,625.94
2018,9,19,14,45,843.0,102.5,4.2,21.6,623.0,758.79,592.6
2018,9,19,15,0,827.0,100.0,4.4,21.5,582.0,707.26,557.6
2018,9,19,15,15,806.5,97.0,4.4,21.5,536.5,651.08,515.98
2018,9,19,15,30,786.0,94.0,4.4,21.5,491.0,594.51,472.6
2018,9,19,15,45,757.5,90.0,4.65,21.05,441.5,532.32,425.09
2018,9,19,16,0,729.0,86.0,4.9,20.6,392.0,472.07,377.15
2018,9,19,16,15,688.0,81.0,4.95,20.2,340.0,405.71,322.22
2018,9,19,16,30,647.0,76.0,5.0,19.8,288.0,342.68,268.32
2018,9,19,16,45,586.5,69.5,5.0,19.4,236.0,275.29,209.89
2018,9,19,17,0,526.0,63.0,5.0,19.0,184.0,214.36,156.2
2018,9,19,17,15,433.0,53.5,4.95,18.4,136.0,150.44,101.98
2018,9,19,17,30,340.0,44.0,4.9,17.8,88.0,97.84,59.26
2018,9,19,17,45,211.5,29.5,4.85,17.25,52.5,47.82,19.41
2018,9,19,18,0,83.0,15.0,4.8,16.7,17.0,16.17,0.0
2018,9,19,18,15,41.5,7.5,4.65,16.45,8.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,4.5,16.2,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,4.4,15.95,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,3.75,15.45,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,3.45,15.3,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,3.15,15.15,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,2.95,14.85,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,2.9,14.75,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.85,14.8,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.8,15.25,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,2.1,15.25,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,9,20,5,45,32.5,4.5,2.2,15.45,5.0,0.0,0.0
2018,9,20,6,0,65.0,9.0,2.2,15.5,10.0,8.58,0.0
2018,9,20,6,15,202.5,22.5,2.2,16.05,41.0,33.99,0.0
2018,9,20,6,30,340.0,36.0,2.2,16.6,72.0,80.53,44.1
2018,9,20,6,45,440.0,45.0,2.25,17.15,119.0,131.48,84.64
2018,9,20,7,0,540.0,54.0,2.3,17.7,166.0,194.74,137.5
2018,9,20,7,15,602.0,60.5,2.2,18.15,218.0,255.6,190.92
2018,9,20,7,30,664.0,67.0,2.1,18.6,270.0,323.23,249.32
2018,9,20,7,45,705.5,72.0,2.05,19.05,322.5,386.82,303.45
2018,9,20,8,0,747.0,77.0,2.0,19.5,375.0,453.39,358.03
2018,9,20,8,15,776.5,80.5,1.9,19.95,425.5,515.37,406.94
2018,9,20,8,30,806.0,84.0,1.8,20.4,476.0,578.67,454.81
2018,9,20,8,45,827.0,87.0,1.75,20.9,522.5,636.9,497.2
2018,9,20,9,0,848.0,90.0,1.7,21.4,569.0,694.86,537.79
2018,9,20,9,15,865.0,91.5,1.6,21.85,611.0,747.59,571.14
2018,9,20,9,30,882.0,93.0,1.5,22.3,653.0,794.19,599.35
2018,9,20,9,45,895.5,94.0,1.45,22.75,689.0,840.11,626.97
2018,9,20,10,0,909.0,95.0,1.4,23.2,725.0,883.86,652.55
2018,9,20,10,15,917.0,96.5,1.45,23.55,754.0,920.88,674.92
2018,9,20,10,30,925.0,98.0,1.5,23.9,783.0,954.9,695.27
2018,9,20,10,45,930.5,99.0,1.5,24.25,804.0,982.84,710.94
2018,9,20,11,0,936.0,100.0,1.5,24.6,825.0,1007.3,724.42
2018,9,20,11,15,939.5,100.0,1.6,24.75,838.0,1025.11,735.86
2018,9,20,11,30,943.0,100.0,1.7,24.9,851.0,1039.12,745.1
2018,9,20,11,45,944.0,100.5,1.8,25.05,856.0,1047.34,750.85
2018,9,20,12,0,945.0,101.0,1.9,25.2,861.0,1051.61,754.29
2018,9,20,12,15,945.0,100.0,2.0,25.25,857.5,1049.23,754.0
2018,9,20,12,30,945.0,99.0,2.1,25.3,854.0,1042.88,751.35
2018,9,20,12,45,942.5,98.5,2.2,25.35,842.5,1030.68,745.09
2018,9,20,13,0,940.0,98.0,2.3,25.4,831.0,1014.64,736.46
2018,9,20,13,15,935.5,97.0,2.4,25.35,811.5,992.39,724.12
2018,9,20,13,30,931.0,96.0,2.5,25.3,792.0,966.56,709.43
2018,9,20,13,45,924.0,94.5,2.55,25.25,764.5,934.5,690.08
2018,9,20,14,0,917.0,93.0,2.6,25.2,737.0,899.29,668.53
2018,9,20,14,15,907.0,91.5,2.65,25.1,703.0,858.65,643.24
2018,9,20,14,30,897.0,90.0,2.7,25.0,669.0,815.48,615.91
2018,9,20,14,45,883.0,88.0,2.7,24.85,628.5,766.46,583.93
2018,9,20,15,0,869.0,86.0,2.7,24.7,588.0,715.74,550.29
2018,9,20,15,15,850.0,83.0,2.7,24.7,542.0,662.64,512.96
2018,9,20,15,30,831.0,80.0,2.7,24.7,496.0,604.99,470.18
2018,9,20,15,45,805.5,76.5,2.75,24.35,446.5,542.86,423.47
2018,9,20,16,0,780.0,73.0,2.8,24.0,397.0,481.45,375.55
2018,9,20,16,15,743.0,68.5,2.8,23.45,344.5,414.89,322.04
2018,9,20,16,30,706.0,64.0,2.8,22.9,292.0,351.1,268.76
2018,9,20,16,45,651.0,58.5,2.8,22.4,239.5,283.65,211.23
2018,9,20,17,0,596.0,53.0,2.8,21.9,187.0,221.68,157.2
2018,9,20,17,15,506.5,45.5,2.8,21.2,138.0,156.59,102.42
2018,9,20,17,30,417.0,38.0,2.8,20.5,89.0,102.29,58.53
2018,9,20,17,45,269.0,26.0,2.75,19.75,53.0,48.94,15.99
2018,9,20,18,0,121.0,14.0,2.7,19.0,17.0,15.76,0.0
2018,9,20,18,15,60.5,7.0,2.65,18.7,8.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,2.6,18.4,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,2.55,18.1,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,2.35,17.65,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,2.05,17.35,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.8,17.15,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.6,17.05,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.35,17.05,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.8,17.35,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.3,17.6,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.35,17.6,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.4,17.6,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.1,17.05,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.25,16.75,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.35,16.45,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.4,15.75,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.25,14.85,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,9,21,5,45,34.5,4.5,1.15,14.95,4.5,0.0,0.0
2018,9,21,6,0,69.0,9.0,1.1,15.0,9.0,8.58,0.0
2018,9,21,6,15,209.5,21.5,1.25,15.4,39.5,33.48,0.0
2018,9,21,6,30,350.0,34.0,1.4,15.8,70.0,80.04,43.12
2018,9,21,6,45,447.0,43.0,1.5,16.2,116.5,131.01,84.1
2018,9,21,7,0,544.0,52.0,1.6,16.6,163.0,193.93,136.96
2018,9,21,7,15,604.5,58.0,1.65,17.0,214.5,254.0,189.97
2018,9,21,7,30,665.0,64.0,1.7,17.4,266.0,320.63,247.88
2018,9,21,7,45,706.0,69.0,1.75,17.75,318.0,383.62,301.92
2018,9,21,8,0,747.0,74.0,1.8,18.1,370.0,450.34,357.15
2018,9,21,8,15,703.5,92.0,1.9,18.6,399.5,489.26,388.99
2018,9,21,8,30,660.0,110.0,2.0,19.1,429.0,521.35,414.13
2018,9,21,8,45,676.5,118.5,2.05,19.65,473.0,575.72,454.95
2018,9,21,9,0,693.0,127.0,2.1,20.2,517.0,629.85,494.18
2018,9,21,9,15,647.5,151.0,2.1,20.6,536.0,654.43,509.95
2018,9,21,9,30,602.0,175.0,2.1,21.0,555.0,672.78,520.88
2018,9,21,9,45,593.5,188.0,2.1,21.4,580.0,704.07,541.44
2018,9,21,10,0,585.0,201.0,2.1,21.8,605.0,732.58,559.54
2018,9,21,10,15,578.5,210.5,2.1,22.1,623.5,756.45,574.5
2018,9,21,10,30,572.0,220.0,2.1,22.4,642.0,777.63,587.46
2018,9,21,10,45,576.5,225.5,2.1,22.7,660.5,802.21,602.94
2018,9,21,11,0,581.0,231.0,2.1,23.0,679.0,824.5,616.7
2018,9,21,11,15,599.5,225.0,2.15,23.1,694.0,845.94,631.33
2018,9,21,11,30,618.0,219.0,2.2,23.2,709.0,865.03,644.39
2018,9,21,11,45,579.0,228.0,2.25,23.35,689.0,840.88,627.0
2018,9,21,12,0,540.0,237.0,2.3,23.5,669.0,808.83,604.73
2018,9,21,12,15,502.5,244.0,2.35,23.45,645.0,778.75,584.12
2018,9,21,12,30,465.0,251.0,2.4,23.4,621.0,746.58,561.88
2018,9,21,12,45,360.0,279.0,2.45,23.35,563.0,670.0,506.39
2018,9,21,13,0,255.0,307.0,2.5,23.3,505.0,581.11,441.43
2018,9,21,13,15,204.0,313.0,2.55,23.1,469.0,521.82,398.63
2018,9,21,13,30,153.0,319.0,2.6,22.9,433.0,476.8,365.15
2018,9,21,13,45,234.0,283.5,2.65,22.75,450.5,517.77,398.85
2018,9,21,14,0,315.0,248.0,2.7,22.6,468.0,540.99,419.03
2018,9,21,14,15,596.0,169.5,2.7,22.4,560.5,694.06,537.04
2018,9,21,14,30,877.0,91.0,2.7,22.2,653.0,798.89,612.62
2018,9,21,14,45,863.0,88.5,2.75,21.95,613.0,750.08,579.53
2018,9,21,15,0,849.0,86.0,2.8,21.7,573.0,703.6,548.77
2018,9,21,15,15,829.5,83.5,2.8,21.7,527.5,647.7,508.49
2018,9,21,15,30,810.0,81.0,2.8,21.7,482.0,591.29,465.89
2018,9,21,15,45,783.5,77.5,2.75,21.15,433.0,529.68,418.8
2018,9,21,16,0,757.0,74.0,2.7,20.6,384.0,468.97,370.7
2018,9,21,16,15,719.5,69.5,2.65,20.15,332.5,403.52,317.07
2018,9,21,16,30,682.0,65.0,2.6,19.7,281.0,341.28,264.18
2018,9,21,16,45,625.0,59.5,2.55,19.3,229.5,274.46,206.48
2018,9,21,17,0,568.0,54.0,2.5,18.9,178.0,213.65,152.91
2018,9,21,17,15,454.5,45.5,2.5,18.35,127.5,144.58,95.46
2018,9,21,17,30,341.0,37.0,2.5,17.8,77.0,89.4,51.71
2018,9,21,17,45,187.0,22.0,2.45,17.2,42.5,37.55,9.1
2018,9,21,18,0,33.0,7.0,2.4,16.6,8.0,7.25,0.0
2018,9,21,18,15,16.5,3.5,2.4,16.35,4.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,2.4,15.85,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,2.35,15.45,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,2.25,15.15,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,22,5,45,6.0,1.5,2.0,13.1,1.5,0.0,0.0
2018,9,22,6,0,12.0,3.0,2.0,13.2,3.0,2.86,0.0
2018,9,22,6,15,6.0,6.0,2.0,13.5,6.0,5.99,0.0
2018,9,22,6,30,0.0,9.0,2.0,13.8,9.0,8.33,0.94
2018,9,22,6,45,0.0,15.0,2.0,14.1,15.0,13.89,6.02
2018,9,22,7,0,0.0,21.0,2.0,14.4,21.0,19.46,10.94
2018,9,22,7,15,0.0,33.5,1.9,14.7,33.5,31.09,20.98
2018,9,22,7,30,0.0,46.0,1.8,15.0,46.0,42.73,30.94
2018,9,22,7,45,0.0,69.0,1.7,15.3,69.0,64.22,49.08
2018,9,22,8,0,0.0,92.0,1.6,15.6,92.0,86.19,67.34
2018,9,22,8,15,0.0,110.5,1.55,16.0,110.5,103.96,81.77
2018,9,22,8,30,0.0,129.0,1.5,16.4,129.0,121.82,96.05
2018,9,22,8,45,4.5,156.0,1.45,16.75,158.5,151.08,119.5
2018,9,22,9,0,9.0,183.0,1.4,17.1,188.0,180.98,143.06
2018,9,22,9,15,18.0,210.0,1.45,17.5,221.0,214.78,169.52
2018,9,22,9,30,27.0,237.0,1.5,17.9,254.0,258.27,203.14
2018,9,22,9,45,42.0,265.0,1.6,18.25,293.0,301.16,236.02
2018,9,22,10,0,57.0,293.0,1.7,18.6,332.0,345.27,269.38
2018,9,22,10,15,75.5,316.0,1.8,18.85,370.0,388.07,301.56
2018,9,22,10,30,94.0,339.0,1.9,19.1,408.0,431.85,334.09
2018,9,22,10,45,78.0,340.0,2.05,19.4,398.5,420.16,324.26
2018,9,22,11,0,62.0,341.0,2.2,19.7,389.0,407.52,314.01
2018,9,22,11,15,61.0,346.0,2.4,19.8,393.5,412.95,318.12
2018,9,22,11,30,60.0,351.0,2.6,19.9,398.0,418.12,321.96
2018,9,22,11,45,56.5,350.5,2.8,20.0,395.0,414.55,319.27
2018,9,22,12,0,53.0,350.0,3.0,20.1,392.0,410.71,316.43
2018,9,22,12,15,67.5,357.5,3.2,20.15,411.0,433.1,333.98
2018,9,22,12,30,82.0,365.0,3.4,20.2,430.0,455.13,351.14
2018,9,22,12,45,101.5,366.0,3.6,20.2,445.0,474.31,366.51
2018,9,22,13,0,121.0,367.0,3.8,20.2,460.0,505.85,390.96
2018,9,22,13,15,118.5,357.0,3.9,20.2,446.5,489.99,379.49
2018,9,22,13,30,116.0,347.0,4.0,20.2,433.0,473.73,367.9
2018,9,22,13,45,217.5,297.5,4.15,20.15,451.0,506.34,396.99
2018,9,22,14,0,319.0,248.0,4.3,20.1,469.0,544.07,429.25
2018,9,22,14,15,605.5,167.5,4.3,20.05,561.5,698.65,551.28
2018,9,22,14,30,892.0,87.0,4.3,20.0,654.0,804.36,629.65
2018,9,22,14,45,878.5,85.0,4.3,19.9,614.0,755.84,595.32
2018,9,22,15,0,865.0,83.0,4.3,19.8,574.0,705.61,560.26
2018,9,22,15,15,846.0,80.0,4.3,19.8,528.5,652.66,521.12
2018,9,22,15,30,827.0,77.0,4.3,19.8,483.0,595.21,476.6
2018,9,22,15,45,778.0,77.0,4.2,19.55,427.5,524.12,420.33
2018,9,22,16,0,729.0,77.0,4.1,19.3,372.0,456.22,365.05
2018,9,22,16,15,714.5,69.5,4.15,19.0,326.0,399.41,317.11
2018,9,22,16,30,700.0,62.0,4.2,18.7,280.0,342.92,267.52
2018,9,22,16,45,641.5,56.5,4.2,18.4,228.0,275.01,207.91
2018,9,22,17,0,583.0,51.0,4.2,18.1,176.0,213.0,152.57
2018,9,22,17,15,486.5,43.5,4.25,17.65,128.0,147.81,96.99
2018,9,22,17,30,390.0,36.0,4.3,17.2,80.0,94.32,53.32
2018,9,22,17,45,237.0,23.5,4.35,16.75,46.0,42.04,6.13
2018,9,22,18,0,84.0,11.0,4.4,16.3,12.0,11.76,0.0
2018,9,22,18,15,42.0,5.5,4.35,16.1,6.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,4.3,15.9,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,4.3,15.65,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,4.25,15.3,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,3.9,14.95,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,3.75,14.8,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,3.05,13.65,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,23,5,45,19.5,3.0,3.2,13.65,3.0,0.0,0.0
2018,9,23,6,0,39.0,6.0,3.2,13.7,6.0,5.73,0.0
2018,9,23,6,15,170.0,21.0,3.35,14.05,35.5,30.09,0.0
2018,9,23,6,30,301.0,36.0,3.5,14.4,65.0,76.29,41.61
2018,9,23,6,45,362.0,43.0,3.65,14.75,99.5,115.69,75.43
2018,9,23,7,0,423.0,50.0,3.8,15.1,134.0,162.35,116.25
2018,9,23,7,15,217.0,71.0,3.8,15.35,114.5,141.56,108.73
2018,9,23,7,30,11.0,92.0,3.8,15.6,95.0,91.0,71.42
2018,9,23,7,45,57.0,125.5,3.8,15.9,147.0,147.7,118.66
2018,9,23,8,0,103.0,159.0,3.8,16.2,199.0,213.01,172.57
2018,9,23,8,15,169.0,177.5,3.75,16.5,253.5,273.91,222.46
2018,9,23,8,30,235.0,196.0,3.7,16.8,308.0,348.78,282.85
2018,9,23,8,45,369.5,187.5,3.6,17.05,383.5,438.73,355.32
2018,9,23,9,0,504.0,179.0,3.5,17.3,459.0,550.26,442.52
2018,9,23,9,15,529.5,186.0,3.5,17.55,499.5,600.37,479.75
2018,9,23,9,30,555.0,193.0,3.5,17.8,540.0,650.96,516.9
2018,9,23,9,45,674.0,162.5,3.45,18.1,607.0,742.65,585.28
2018,9,23,10,0,793.0,132.0,3.4,18.4,674.0,831.09,646.31
2018,9,23,10,15,847.5,117.0,3.4,18.6,717.0,887.71,684.02
2018,9,23,10,30,902.0,102.0,3.4,18.8,760.0,936.76,716.17
2018,9,23,10,45,909.0,102.0,3.4,19.0,781.0,964.19,733.22
2018,9,23,11,0,916.0,102.0,3.4,19.2,802.0,988.28,748.14
2018,9,23,11,15,921.0,102.0,3.5,19.3,815.5,1006.94,760.49
2018,9,23,11,30,926.0,102.0,3.6,19.4,829.0,1021.92,770.5
2018,9,23,11,45,928.5,101.5,3.7,19.55,834.0,1030.11,775.94
2018,9,23,12,0,931.0,101.0,3.8,19.7,839.0,1034.41,778.95
2018,9,23,12,15,934.0,99.0,4.0,19.7,836.5,1033.6,779.82
2018,9,23,12,30,937.0,97.0,4.2,19.7,834.0,1028.82,778.13
2018,9,23,12,45,939.5,93.5,4.45,19.65,823.0,1017.9,772.9
2018,9,23,13,0,942.0,90.0,4.7,19.6,812.0,1003.02,765.72
2018,9,23,13,15,936.5,90.0,4.9,19.5,792.5,980.67,752.97
2018,9,23,13,30,931.0,90.0,5.1,19.4,773.0,954.79,737.61
2018,9,23,13,45,923.5,88.5,5.25,19.3,745.5,922.07,716.84
2018,9,23,14,0,916.0,87.0,5.4,19.2,718.0,886.24,693.63
2018,9,23,14,15,905.5,85.5,5.4,19.05,683.5,845.06,665.56
2018,9,23,14,30,895.0,84.0,5.4,18.9,649.0,801.4,635.44
2018,9,23,14,45,880.0,82.5,5.45,18.75,608.5,752.17,601.05
2018,9,23,15,0,865.0,81.0,5.5,18.6,568.0,701.36,564.98
2018,9,23,15,15,845.5,78.5,5.5,18.6,522.5,648.61,524.99
2018,9,23,15,30,826.0,76.0,5.5,18.6,477.0,591.45,479.62
2018,9,23,15,45,799.5,73.0,5.2,18.25,428.0,529.65,429.28
2018,9,23,16,0,773.0,70.0,4.9,17.9,379.0,468.72,378.27
2018,9,23,16,15,733.0,66.5,4.8,17.65,327.0,402.5,321.82
2018,9,23,16,30,693.0,63.0,4.7,17.4,275.0,339.39,266.33
2018,9,23,16,45,632.0,57.5,4.6,17.15,223.0,271.31,206.0
2018,9,23,17,0,571.0,52.0,4.5,16.9,171.0,209.33,150.36
2018,9,23,17,15,469.5,43.5,4.4,16.5,123.0,143.12,93.92
2018,9,23,17,30,368.0,35.0,4.3,16.1,75.0,89.29,49.95
2018,9,23,17,45,216.5,22.0,4.2,15.75,42.5,38.2,0.0
2018,9,23,18,0,65.0,9.0,4.1,15.4,10.0,9.41,0.0
2018,9,23,18,15,32.5,4.5,3.95,15.2,5.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,3.7,14.85,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,3.4,14.55,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.55,13.15,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,9,24,5,45,22.5,3.0,0.4,13.25,3.0,0.0,0.0
2018,9,24,6,0,45.0,6.0,0.3,13.3,6.0,5.72,0.0
2018,9,24,6,15,159.5,18.0,0.4,13.55,31.0,27.22,0.0
2018,9,24,6,30,274.0,30.0,0.5,13.8,56.0,67.47,35.54
2018,9,24,6,45,162.5,30.5,0.55,14.05,48.5,64.35,41.32
2018,9,24,7,0,51.0,31.0,0.6,14.3,41.0,43.39,29.52
2018,9,24,7,15,25.5,52.0,0.65,14.65,57.0,57.42,42.8
2018,9,24,7,30,0.0,73.0,0.7,15.0,73.0,68.35,52.66
2018,9,24,7,45,8.5,105.5,0.8,15.35,109.0,103.51,81.97
2018,9,24,8,0,17.0,138.0,0.9,15.7,145.0,140.02,111.88
2018,9,24,8,15,18.5,155.5,0.85,16.15,163.5,158.77,126.64
2018,9,24,8,30,20.0,173.0,0.8,16.6,182.0,177.71,141.32
2018,9,24,8,45,38.5,201.0,0.8,17.1,221.0,225.36,178.88
2018,9,24,9,0,57.0,229.0,0.8,17.6,260.0,269.32,212.64
2018,9,24,9,15,79.5,253.5,0.85,18.1,300.5,314.23,246.74
2018,9,24,9,30,102.0,278.0,0.9,18.6,341.0,361.03,281.64
2018,9,24,9,45,130.0,296.0,0.9,19.1,381.0,417.37,322.87
2018,9,24,10,0,158.0,314.0,0.9,19.6,421.0,465.54,357.25
2018,9,24,10,15,182.5,327.5,1.0,20.0,456.0,507.03,386.97
2018,9,24,10,30,207.0,341.0,1.1,20.4,491.0,549.3,416.95
2018,9,24,10,45,228.5,346.0,1.15,20.85,516.0,579.86,437.99
2018,9,24,11,0,250.0,351.0,1.2,21.3,541.0,623.65,467.93
2018,9,24,11,15,236.5,358.5,1.3,21.5,540.5,609.7,457.68
2018,9,24,11,30,223.0,366.0,1.4,21.7,540.0,607.64,456.02
2018,9,24,11,45,178.5,373.0,1.55,21.85,513.0,573.44,431.12
2018,9,24,12,0,134.0,380.0,1.7,22.0,486.0,538.0,405.19
2018,9,24,12,15,110.0,372.0,1.85,22.05,458.5,491.4,372.01
2018,9,24,12,30,86.0,364.0,2.0,22.1,431.0,458.54,348.18
2018,9,24,12,45,79.0,355.0,2.1,22.1,416.0,441.03,335.8
2018,9,24,13,0,72.0,346.0,2.2,22.1,401.0,423.4,323.19
2018,9,24,13,15,87.0,342.5,2.35,21.95,407.0,432.29,331.18
2018,9,24,13,30,102.0,339.0,2.5,21.8,413.0,440.27,338.39
2018,9,24,13,45,219.0,299.5,2.6,21.7,451.5,509.67,394.34
2018,9,24,14,0,336.0,260.0,2.7,21.6,490.0,570.9,443.11
2018,9,24,14,15,604.0,177.0,2.75,21.4,565.0,705.15,547.31
2018,9,24,14,30,872.0,94.0,2.8,21.2,640.0,792.54,611.63
2018,9,24,14,45,871.5,88.5,2.85,21.0,604.5,750.51,583.16
2018,9,24,15,0,871.0,83.0,2.9,20.8,569.0,705.71,553.28
2018,9,24,15,15,851.0,80.5,2.9,20.8,523.0,652.38,514.43
2018,9,24,15,30,831.0,78.0,2.9,20.8,477.0,594.61,470.46
2018,9,24,15,45,802.5,74.5,2.95,20.25,426.5,530.9,421.63
2018,9,24,16,0,774.0,71.0,3.0,19.7,376.0,468.27,371.74
2018,9,24,16,15,732.5,67.0,3.0,19.3,323.5,400.86,315.92
2018,9,24,16,30,691.0,63.0,3.0,18.9,271.0,336.75,260.89
2018,9,24,16,45,628.5,57.0,3.05,18.45,218.5,267.99,201.17
2018,9,24,17,0,566.0,51.0,3.1,18.0,166.0,205.48,145.95
2018,9,24,17,15,464.5,42.5,3.0,17.5,118.5,139.86,90.59
2018,9,24,17,30,363.0,34.0,2.9,17.0,71.0,86.65,47.22
2018,9,24,17,45,216.5,21.5,2.8,16.5,40.0,36.91,0.0
2018,9,24,18,0,70.0,9.0,2.7,16.0,9.0,9.32,0.0
2018,9,24,18,15,35.0,4.5,2.55,15.8,4.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.2,15.35,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.15,14.7,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.45,14.55,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.55,14.45,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.55,13.15,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,25,5,45,0.5,0.5,1.25,13.45,0.5,0.0,0.0
2018,9,25,6,0,1.0,1.0,1.2,13.5,1.0,0.95,0.0
2018,9,25,6,15,14.5,7.5,1.15,13.85,9.0,8.01,0.0
2018,9,25,6,30,28.0,14.0,1.1,14.2,17.0,17.23,6.43
2018,9,25,6,45,14.0,23.5,1.05,14.55,25.0,24.69,14.39
2018,9,25,7,0,0.0,33.0,1.0,14.9,33.0,30.63,20.36
2018,9,25,7,15,0.0,47.0,0.95,15.2,47.0,43.67,31.63
2018,9,25,7,30,0.0,61.0,0.9,15.5,61.0,56.77,42.78
2018,9,25,7,45,0.0,76.5,0.9,15.85,76.5,71.49,55.1
2018,9,25,8,0,0.0,92.0,0.9,16.2,92.0,86.29,67.25
2018,9,25,8,15,0.0,103.5,1.0,16.6,103.5,97.25,76.02
2018,9,25,8,30,0.0,115.0,1.1,17.0,115.0,108.25,84.7
2018,9,25,8,45,0.0,133.0,1.2,17.4,133.0,125.68,98.52
2018,9,25,9,0,0.0,151.0,1.3,17.8,151.0,143.2,112.23
2018,9,25,9,15,3.5,173.0,1.45,18.15,175.0,167.36,131.25
2018,9,25,9,30,7.0,195.0,1.6,18.5,199.0,191.95,150.39
2018,9,25,9,45,7.0,198.5,1.75,18.85,203.0,195.49,152.67
2018,9,25,10,0,7.0,202.0,1.9,19.2,207.0,199.06,155.05
2018,9,25,10,15,10.0,220.0,2.0,19.5,227.0,219.8,171.01
2018,9,25,10,30,13.0,238.0,2.1,19.8,247.0,240.78,186.98
2018,9,25,10,45,16.0,253.0,2.2,20.05,264.5,258.92,200.71
2018,9,25,11,0,19.0,268.0,2.3,20.3,282.0,277.2,214.5
2018,9,25,11,15,24.0,286.0,2.35,20.5,304.5,300.59,232.19
2018,9,25,11,30,29.0,304.0,2.4,20.7,327.0,337.68,260.11
2018,9,25,11,45,38.0,320.5,2.45,20.85,350.5,364.59,280.35
2018,9,25,12,0,47.0,337.0,2.5,21.0,374.0,391.52,300.54
2018,9,25,12,15,50.5,338.5,2.55,21.05,378.0,396.51,304.32
2018,9,25,12,30,54.0,340.0,2.6,21.1,382.0,401.27,308.08
2018,9,25,12,45,53.0,334.5,2.65,21.15,375.0,393.75,302.6
2018,9,25,13,0,52.0,329.0,2.7,21.2,368.0,386.06,297.08
2018,9,25,13,15,50.0,317.5,2.7,21.15,354.5,370.74,285.89
2018,9,25,13,30,48.0,306.0,2.7,21.1,341.0,355.37,274.68
2018,9,25,13,45,173.0,269.5,2.75,21.05,388.0,436.39,340.83
2018,9,25,14,0,298.0,233.0,2.8,21.0,435.0,508.67,398.74
2018,9,25,14,15,590.5,160.0,2.75,20.9,535.5,674.83,527.43
2018,9,25,14,30,883.0,87.0,2.7,20.8,636.0,791.37,611.61
2018,9,25,14,45,868.5,85.0,2.65,20.7,595.5,742.37,577.1
2018,9,25,15,0,854.0,83.0,2.6,20.6,555.0,695.74,545.23
2018,9,25,15,15,834.0,80.0,2.6,20.6,509.5,638.72,503.54
2018,9,25,15,30,814.0,77.0,2.6,20.6,464.0,581.24,459.84
2018,9,25,15,45,786.0,74.0,2.5,20.15,415.0,519.28,411.7
2018,9,25,16,0,758.0,71.0,2.4,19.7,366.0,458.37,362.72
2018,9,25,16,15,718.0,66.0,2.35,19.3,314.0,391.53,307.5
2018,9,25,16,30,678.0,61.0,2.3,18.9,262.0,327.88,253.01
2018,9,25,16,45,608.5,55.5,2.3,18.5,209.5,258.39,193.05
2018,9,25,17,0,539.0,50.0,2.3,18.1,157.0,196.03,138.46
2018,9,25,17,15,412.0,40.0,2.3,17.55,107.5,125.96,80.97
2018,9,25,17,30,285.0,30.0,2.3,17.0,58.0,71.63,38.01
2018,9,25,17,45,158.5,17.5,2.3,16.5,31.5,28.32,0.0
2018,9,25,18,0,32.0,5.0,2.3,16.0,5.0,5.04,0.0
2018,9,25,18,15,16.0,2.5,2.25,15.8,2.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,2.1,15.15,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,26,5,45,8.5,1.5,1.55,13.35,1.5,0.0,0.0
2018,9,26,6,0,17.0,3.0,1.5,13.4,3.0,0.0,0.0
2018,9,26,6,15,8.5,12.5,1.5,13.75,12.5,12.42,0.0
2018,9,26,6,30,0.0,22.0,1.5,14.1,22.0,20.43,9.71
2018,9,26,6,45,0.0,36.5,1.5,14.4,36.5,34.06,22.7
2018,9,26,7,0,0.0,51.0,1.5,14.7,51.0,47.77,34.79
2018,9,26,7,15,1.0,71.5,1.4,15.0,72.0,67.74,51.95
2018,9,26,7,30,2.0,92.0,1.3,15.3,93.0,87.94,69.03
2018,9,26,7,45,8.0,113.5,1.25,15.6,116.5,111.49,88.56
2018,9,26,8,0,14.0,135.0,1.2,15.9,140.0,135.81,108.43
2018,9,26,8,15,11.5,139.0,1.1,16.35,143.5,138.64,110.24
2018,9,26,8,30,9.0,143.0,1.0,16.8,147.0,141.29,111.85
2018,9,26,8,45,10.5,163.0,0.95,17.2,168.5,162.29,128.33
2018,9,26,9,0,12.0,183.0,0.9,17.6,190.0,183.51,144.66
2018,9,26,9,15,21.5,210.5,0.85,18.05,223.5,218.41,171.69
2018,9,26,9,30,31.0,238.0,0.8,18.5,257.0,263.48,205.98
2018,9,26,9,45,41.0,260.5,0.75,18.95,287.0,296.67,230.46
2018,9,26,10,0,51.0,283.0,0.7,19.4,317.0,330.63,255.12
2018,9,26,10,15,67.5,305.5,0.7,19.9,352.5,370.93,284.4
2018,9,26,10,30,84.0,328.0,0.7,20.4,388.0,412.12,313.74
2018,9,26,10,45,95.0,341.0,0.7,20.85,411.0,438.39,331.81
2018,9,26,11,0,106.0,354.0,0.7,21.3,434.0,464.82,349.92
2018,9,26,11,15,134.5,362.0,0.7,21.8,465.0,516.12,385.77
2018,9,26,11,30,163.0,370.0,0.7,22.3,496.0,554.26,411.73
2018,9,26,11,45,235.0,363.0,0.7,22.85,545.5,617.95,456.33
2018,9,26,12,0,307.0,356.0,0.7,23.4,595.0,695.3,508.41
2018,9,26,12,15,300.5,350.5,0.75,23.8,583.5,682.21,498.58
2018,9,26,12,30,294.0,345.0,0.8,24.2,572.0,667.74,488.93
2018,9,26,12,45,234.0,346.0,0.85,24.6,525.0,594.11,437.84
2018,9,26,13,0,174.0,347.0,0.9,25.0,478.0,534.87,395.96
2018,9,26,13,15,248.0,331.0,1.1,25.0,512.5,595.34,442.27
2018,9,26,13,30,322.0,315.0,1.3,25.0,547.0,638.34,475.31
2018,9,26,13,45,273.5,311.0,1.55,25.0,503.0,582.02,436.76
2018,9,26,14,0,225.0,307.0,1.8,25.0,459.0,515.88,390.9
2018,9,26,14,15,181.0,293.5,2.05,24.65,411.5,457.37,349.73
2018,9,26,14,30,137.0,280.0,2.3,24.3,364.0,401.43,309.16
2018,9,26,14,45,162.5,257.0,2.6,23.95,350.5,389.36,302.57
2018,9,26,15,0,188.0,234.0,2.9,23.6,337.0,374.79,293.5
2018,9,26,15,15,225.5,211.5,2.9,23.6,325.0,365.79,287.71
2018,9,26,15,30,263.0,189.0,2.9,23.6,313.0,360.06,283.82
2018,9,26,15,45,304.0,162.0,3.25,22.65,290.0,338.98,268.94
2018,9,26,16,0,345.0,135.0,3.6,21.7,267.0,313.02,248.96
2018,9,26,16,15,370.5,112.0,3.7,21.0,235.5,285.39,225.67
2018,9,26,16,30,396.0,89.0,3.8,20.3,204.0,247.78,192.85
2018,9,26,16,45,288.0,74.5,3.85,19.65,149.5,173.64,131.54
2018,9,26,17,0,180.0,60.0,3.9,19.0,95.0,108.87,78.7
2018,9,26,17,15,116.0,43.0,3.85,18.45,63.0,67.47,44.92
2018,9,26,17,30,52.0,26.0,3.8,17.9,31.0,32.74,16.93
2018,9,26,17,45,35.5,15.0,3.75,17.4,17.5,16.6,0.0
2018,9,26,18,0,19.0,4.0,3.7,16.9,4.0,3.81,0.0
2018,9,26,18,15,9.5,2.0,3.5,16.7,2.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,3.05,16.25,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.8,15.35,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,1.95,14.05,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,27,5,45,5.0,1.0,1.5,13.6,1.0,0.0,0.0
2018,9,27,6,0,10.0,2.0,1.5,13.6,2.0,0.0,0.0
2018,9,27,6,15,56.0,10.0,1.5,13.85,14.5,12.89,0.0
2018,9,27,6,30,102.0,18.0,1.5,14.1,27.0,33.31,15.01
2018,9,27,6,45,51.0,17.0,1.5,14.35,21.5,27.42,15.08
2018,9,27,7,0,0.0,16.0,1.5,14.6,16.0,14.82,6.94
2018,9,27,7,15,0.0,26.5,1.4,14.85,26.5,24.58,15.39
2018,9,27,7,30,0.0,37.0,1.3,15.1,37.0,34.35,23.79
2018,9,27,7,45,0.0,44.0,1.25,15.35,44.0,40.87,29.31
2018,9,27,8,0,0.0,51.0,1.2,15.6,51.0,47.39,34.75
2018,9,27,8,15,0.5,75.0,1.2,15.95,75.0,70.07,53.67
2018,9,27,8,30,1.0,99.0,1.2,16.3,99.0,93.33,72.74
2018,9,27,8,45,3.5,132.0,1.2,16.65,133.5,127.05,100.11
2018,9,27,9,0,6.0,165.0,1.2,17.0,168.0,161.41,127.47
2018,9,27,9,15,4.5,168.0,1.25,17.3,170.5,163.28,128.37
2018,9,27,9,30,3.0,171.0,1.3,17.6,173.0,165.07,129.3
2018,9,27,9,45,5.5,187.5,1.3,17.9,191.0,183.46,143.56
2018,9,27,10,0,8.0,204.0,1.3,18.2,209.0,202.09,157.83
2018,9,27,10,15,16.5,235.5,1.35,18.45,247.0,241.38,188.34
2018,9,27,10,30,25.0,267.0,1.4,18.7,285.0,281.41,218.92
2018,9,27,10,45,37.0,292.0,1.45,18.95,319.5,331.39,256.76
2018,9,27,11,0,49.0,317.0,1.5,19.2,354.0,370.59,285.93
2018,9,27,11,15,82.0,341.0,1.6,19.3,403.5,429.24,330.36
2018,9,27,11,30,115.0,365.0,1.7,19.4,453.0,502.49,384.53
2018,9,27,11,45,111.0,365.5,1.75,19.5,451.0,485.98,371.95
2018,9,27,12,0,107.0,366.0,1.8,19.6,449.0,482.86,369.64
2018,9,27,12,15,135.5,363.0,1.9,19.6,467.5,521.13,398.82
2018,9,27,12,30,164.0,360.0,2.0,19.6,486.0,544.46,416.95
2018,9,27,12,45,223.0,348.5,2.1,19.6,517.0,586.35,449.63
2018,9,27,13,0,282.0,337.0,2.2,19.6,548.0,639.24,489.57
2018,9,27,13,15,228.5,334.0,2.4,19.5,502.0,567.51,437.63
2018,9,27,13,30,175.0,331.0,2.6,19.4,456.0,510.48,395.84
2018,9,27,13,45,210.5,315.0,2.8,19.35,460.0,518.99,404.73
2018,9,27,14,0,246.0,299.0,3.0,19.3,464.0,536.27,419.53
2018,9,27,14,15,238.0,284.5,3.2,19.1,437.5,493.77,389.01
2018,9,27,14,30,230.0,270.0,3.4,18.9,411.0,462.6,366.63
2018,9,27,14,45,253.0,247.0,3.6,18.7,392.5,454.4,362.12
2018,9,27,15,0,276.0,224.0,3.8,18.5,374.0,433.36,347.45
2018,9,27,15,15,292.0,201.5,3.8,18.5,348.0,405.59,326.46
2018,9,27,15,30,308.0,179.0,3.8,18.5,322.0,375.6,303.18
2018,9,27,15,45,322.5,156.5,4.0,17.9,292.0,342.55,277.49
2018,9,27,16,0,337.0,134.0,4.2,17.3,262.0,307.37,248.97
2018,9,27,16,15,199.0,113.5,4.2,16.95,186.0,206.67,166.07
2018,9,27,16,30,61.0,93.0,4.2,16.6,110.0,113.59,89.37
2018,9,27,16,45,40.0,74.0,4.2,16.3,84.5,84.44,64.76
2018,9,27,17,0,19.0,55.0,4.2,16.0,59.0,57.92,42.39
2018,9,27,17,15,15.5,39.5,4.15,15.7,42.0,40.93,27.5
2018,9,27,17,30,12.0,24.0,4.1,15.4,25.0,24.42,11.83
2018,9,27,17,45,12.0,13.5,4.0,15.15,14.0,13.61,0.0
2018,9,27,18,0,12.0,3.0,3.9,14.9,3.0,0.0,0.0
2018,9,27,18,15,6.0,1.5,3.8,14.8,1.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.65,14.65,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.5,14.55,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,28,6,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,28,6,15,0.0,2.0,2.4,14.35,2.0,1.91,0.0
2018,9,28,6,30,0.0,4.0,2.5,14.5,4.0,3.7,0.0
2018,9,28,6,45,0.0,6.0,2.55,14.65,6.0,5.55,0.0
2018,9,28,7,0,0.0,8.0,2.6,14.8,8.0,7.4,0.62
2018,9,28,7,15,0.0,13.0,2.6,14.95,13.0,12.04,4.64
2018,9,28,7,30,0.0,18.0,2.6,15.1,18.0,16.68,8.66
2018,9,28,7,45,0.0,29.0,2.55,15.25,29.0,26.91,17.4
2018,9,28,8,0,0.0,40.0,2.5,15.4,40.0,37.15,26.07
2018,9,28,8,15,0.0,46.5,2.55,15.6,46.5,43.21,31.09
2018,9,28,8,30,0.0,53.0,2.6,15.8,53.0,49.28,36.07
2018,9,28,8,45,0.0,44.5,2.65,16.05,44.5,41.37,29.27
2018,9,28,9,0,0.0,36.0,2.7,16.3,36.0,33.46,22.52
2018,9,28,9,15,2.5,90.0,2.75,16.5,91.5,85.7,65.94
2018,9,28,9,30,5.0,144.0,2.8,16.7,147.0,139.99,110.16
2018,9,28,9,45,8.0,181.0,2.9,16.9,186.0,179.07,141.4
2018,9,28,10,0,11.0,218.0,3.0,17.1,225.0,218.84,172.78
2018,9,28,10,15,12.5,228.0,3.1,17.25,236.5,230.39,181.55
2018,9,28,10,30,14.0,238.0,3.2,17.4,248.0,242.04,190.44
2018,9,28,10,45,25.5,266.0,3.25,17.55,285.0,292.94,230.37
2018,9,28,11,0,37.0,294.0,3.3,17.7,322.0,334.48,262.46
2018,9,28,11,15,53.0,320.0,3.35,17.75,360.5,378.67,296.59
2018,9,28,11,30,69.0,346.0,3.4,17.8,399.0,423.32,330.72
2018,9,28,11,45,68.0,347.0,3.45,17.85,399.5,423.86,330.82
2018,9,28,12,0,67.0,348.0,3.5,17.9,400.0,424.13,330.95
2018,9,28,12,15,103.0,357.0,3.55,17.95,436.0,469.03,366.2
2018,9,28,12,30,139.0,366.0,3.6,18.0,472.0,527.15,410.66
2018,9,28,12,45,270.0,323.5,3.6,18.0,525.5,617.34,481.99
2018,9,28,13,0,401.0,281.0,3.6,18.0,579.0,702.41,547.92
2018,9,28,13,15,540.0,228.0,3.6,18.0,618.0,764.82,597.1
2018,9,28,13,30,679.0,175.0,3.6,18.0,657.0,824.58,642.34
2018,9,28,13,45,748.5,144.5,3.6,17.95,657.0,832.5,648.6
2018,9,28,14,0,818.0,114.0,3.6,17.9,657.0,830.21,648.09
2018,9,28,14,15,834.0,102.0,3.6,17.8,631.5,801.27,628.73
2018,9,28,14,30,850.0,90.0,3.6,17.7,606.0,763.12,602.77
2018,9,28,14,45,835.5,87.0,3.6,17.6,566.0,718.78,572.02
2018,9,28,15,0,821.0,84.0,3.6,17.5,526.0,667.98,536.01
2018,9,28,15,15,799.5,81.5,3.6,17.5,481.5,612.09,493.16
2018,9,28,15,30,778.0,79.0,3.6,17.5,437.0,555.99,448.98
2018,9,28,15,45,751.0,75.0,3.55,17.15,389.0,495.42,400.42
2018,9,28,16,0,724.0,71.0,3.5,16.8,341.0,435.92,351.08
2018,9,28,16,15,684.5,65.5,3.5,16.55,291.0,370.91,295.67
2018,9,28,16,30,645.0,60.0,3.5,16.3,241.0,309.74,241.73
2018,9,28,16,45,581.5,54.0,3.5,16.05,191.5,243.66,183.11
2018,9,28,17,0,518.0,48.0,3.5,15.8,142.0,184.47,130.09
2018,9,28,17,15,411.0,38.5,3.45,15.55,98.0,121.0,76.59
2018,9,28,17,30,304.0,29.0,3.4,15.3,54.0,70.14,32.34
2018,9,28,17,45,163.5,16.5,3.35,15.05,28.5,25.49,0.0
2018,9,28,18,0,23.0,4.0,3.3,14.8,3.0,0.0,0.0
2018,9,28,18,15,11.5,2.0,3.25,14.75,1.5,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,3.15,14.6,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
