Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,19,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.6,14.85,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.65,14.8,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.75,14.65,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,0.65,14.2,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,0.65,14.2,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,0.7,14.15,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,0.75,14.1,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,19,6,15,17.5,2.5,1.0,14.3,3.0,0.0,0.0
2018,10,19,6,30,35.0,5.0,1.1,14.5,6.0,8.86,0.0
2018,10,19,6,45,17.5,8.0,1.2,14.7,8.5,11.12,0.0
2018,10,19,7,0,0.0,11.0,1.3,14.9,11.0,10.18,2.65
2018,10,19,7,15,0.0,17.0,1.35,15.25,17.0,15.75,7.61
2018,10,19,7,30,0.0,23.0,1.4,15.6,23.0,21.32,12.49
2018,10,19,7,45,0.0,34.5,1.5,15.95,34.5,32.02,21.67
2018,10,19,8,0,0.0,46.0,1.6,16.3,46.0,42.73,30.77
2018,10,19,8,15,0.0,76.5,1.6,16.75,76.5,71.66,55.05
2018,10,19,8,30,0.0,107.0,1.6,17.2,107.0,101.85,79.94
2018,10,19,8,45,14.5,140.0,1.55,17.65,146.5,144.08,114.54
2018,10,19,9,0,29.0,173.0,1.5,18.1,186.0,195.91,156.17
2018,10,19,9,15,27.0,185.5,1.5,18.65,198.5,208.68,165.46
2018,10,19,9,30,25.0,198.0,1.5,19.2,211.0,212.06,167.35
2018,10,19,9,45,33.0,217.0,1.55,19.75,235.5,248.96,195.88
2018,10,19,10,0,41.0,236.0,1.6,20.3,260.0,277.19,217.16
2018,10,19,10,15,45.0,248.5,1.6,20.75,276.0,295.22,230.31
2018,10,19,10,30,49.0,261.0,1.6,21.2,292.0,313.42,243.52
2018,10,19,10,45,44.5,265.5,1.6,21.7,294.0,315.11,243.81
2018,10,19,11,0,40.0,270.0,1.6,22.2,296.0,316.56,244.04
2018,10,19,11,15,37.0,269.0,1.6,22.65,293.5,312.96,240.63
2018,10,19,11,30,34.0,268.0,1.6,23.1,291.0,309.24,237.2
2018,10,19,11,45,27.5,259.5,1.6,23.55,278.0,293.74,224.85
2018,10,19,12,0,21.0,251.0,1.6,24.0,265.0,265.31,202.84
2018,10,19,12,15,22.0,250.5,1.6,24.2,265.0,265.7,203.16
2018,10,19,12,30,23.0,250.0,1.6,24.4,265.0,266.05,203.4
2018,10,19,12,45,25.0,249.0,1.65,24.6,265.0,266.75,204.03
2018,10,19,13,0,27.0,248.0,1.7,24.8,265.0,267.38,204.64
2018,10,19,13,15,40.5,248.0,1.85,24.75,273.0,291.51,223.83
2018,10,19,13,30,54.0,248.0,2.0,24.7,281.0,302.46,233.0
2018,10,19,13,45,294.5,206.5,2.1,24.65,373.0,475.41,370.11
2018,10,19,14,0,535.0,165.0,2.2,24.6,465.0,621.28,481.12
2018,10,19,14,15,686.5,122.0,2.3,24.45,482.5,673.44,521.34
2018,10,19,14,30,838.0,79.0,2.4,24.3,500.0,702.81,544.07
2018,10,19,14,45,817.0,77.0,2.55,24.1,459.5,651.06,508.51
2018,10,19,15,0,796.0,75.0,2.7,23.9,419.0,598.55,470.3
2018,10,19,15,15,766.5,71.5,2.7,23.9,374.0,538.97,424.56
2018,10,19,15,30,737.0,68.0,2.7,23.9,329.0,480.16,377.98
2018,10,19,15,45,694.5,63.0,2.9,23.15,281.0,414.6,326.0
2018,10,19,16,0,652.0,58.0,3.1,22.4,233.0,353.52,275.31
2018,10,19,16,15,586.0,52.0,3.25,21.65,185.0,284.63,216.84
2018,10,19,16,30,520.0,46.0,3.4,20.9,137.0,222.28,162.44
2018,10,19,16,45,412.5,37.0,3.5,20.1,94.5,153.34,103.76
2018,10,19,17,0,305.0,28.0,3.6,19.3,52.0,95.51,47.8
2018,10,19,17,15,164.0,16.0,3.7,18.85,27.5,36.75,0.0
2018,10,19,17,30,23.0,4.0,3.8,18.4,3.0,0.0,0.0
2018,10,19,17,45,11.5,2.0,3.85,17.9,1.5,0.0,0.0
2018,10,19,18,0,0.0,0.0,3.9,17.4,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,3.8,17.2,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,3.55,16.75,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,2.4,16.05,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,2.05,15.9,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.75,15.8,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.45,15.8,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,0.95,15.75,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.75,15.7,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.65,15.7,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,0.65,14.8,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,0.85,14.15,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,20,6,15,21.0,2.5,1.35,13.8,3.0,0.0,0.0
2018,10,20,6,30,42.0,5.0,1.4,14.0,6.0,9.66,0.0
2018,10,20,6,45,26.0,8.0,1.5,14.2,9.0,13.7,0.0
2018,10,20,7,0,10.0,11.0,1.6,14.4,12.0,12.69,4.33
2018,10,20,7,15,5.0,17.0,1.6,14.75,17.5,17.45,8.91
2018,10,20,7,30,0.0,23.0,1.6,15.1,23.0,21.32,12.51
2018,10,20,7,45,0.0,30.5,1.6,15.4,30.5,28.3,18.55
2018,10,20,8,0,0.0,38.0,1.6,15.7,38.0,35.28,24.51
2018,10,20,8,15,0.0,66.5,1.45,16.15,66.5,61.86,46.95
2018,10,20,8,30,0.0,95.0,1.3,16.6,95.0,89.78,70.1
2018,10,20,8,45,5.0,126.0,1.15,17.0,128.5,123.84,97.98
2018,10,20,9,0,10.0,157.0,1.0,17.4,162.0,158.79,126.0
2018,10,20,9,15,21.5,180.0,0.9,17.9,191.0,190.63,151.1
2018,10,20,9,30,33.0,203.0,0.8,18.4,220.0,233.15,184.1
2018,10,20,9,45,72.0,230.5,0.7,18.95,271.0,294.88,231.82
2018,10,20,10,0,111.0,258.0,0.6,19.5,322.0,359.36,279.98
2018,10,20,10,15,160.0,270.0,0.6,19.9,366.5,428.82,331.29
2018,10,20,10,30,209.0,282.0,0.6,20.3,411.0,488.69,374.44
2018,10,20,10,45,464.5,216.0,0.65,20.7,514.5,671.03,508.42
2018,10,20,11,0,720.0,150.0,0.7,21.1,618.0,841.73,623.7
2018,10,20,11,15,825.0,116.5,0.9,21.2,660.5,904.27,664.85
2018,10,20,11,30,930.0,83.0,1.1,21.3,703.0,961.48,703.8
2018,10,20,11,45,931.0,83.0,1.35,21.35,705.5,966.68,710.22
2018,10,20,12,0,932.0,83.0,1.6,21.4,708.0,968.02,714.59
2018,10,20,12,15,930.0,82.5,1.75,21.4,702.0,962.14,712.91
2018,10,20,12,30,928.0,82.0,1.9,21.4,696.0,952.45,708.77
2018,10,20,12,45,924.0,81.5,2.05,21.35,682.5,937.19,701.06
2018,10,20,13,0,920.0,81.0,2.2,21.3,669.0,918.31,690.89
2018,10,20,13,15,913.5,80.0,2.3,21.2,647.5,893.15,676.02
2018,10,20,13,30,907.0,79.0,2.4,21.1,626.0,864.73,658.83
2018,10,20,13,45,883.5,81.5,2.45,21.0,594.0,823.44,632.14
2018,10,20,14,0,860.0,84.0,2.5,20.9,562.0,786.04,607.94
2018,10,20,14,15,859.5,78.0,2.5,20.75,530.5,742.89,579.08
2018,10,20,14,30,859.0,72.0,2.5,20.6,499.0,702.63,551.95
2018,10,20,14,45,839.5,69.5,2.55,20.4,458.5,655.38,519.43
2018,10,20,15,0,820.0,67.0,2.6,20.2,418.0,602.4,479.87
2018,10,20,15,15,791.5,64.5,2.6,20.2,373.0,543.62,434.04
2018,10,20,15,30,763.0,62.0,2.6,20.2,328.0,485.45,387.21
2018,10,20,15,45,722.5,58.0,2.6,19.65,280.5,420.83,334.49
2018,10,20,16,0,682.0,54.0,2.6,19.1,233.0,358.86,281.9
2018,10,20,16,15,618.5,48.0,2.65,18.6,185.0,289.37,221.88
2018,10,20,16,30,555.0,42.0,2.7,18.1,137.0,227.66,166.95
2018,10,20,16,45,445.5,34.0,2.75,17.6,94.0,157.64,106.4
2018,10,20,17,0,336.0,26.0,2.8,17.1,51.0,98.16,44.99
2018,10,20,17,15,181.0,14.5,2.8,16.7,26.5,37.21,0.0
2018,10,20,17,30,26.0,3.0,2.8,16.3,2.0,0.0,0.0
2018,10,20,17,45,13.0,1.5,2.8,15.95,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,2.7,15.45,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,21,6,15,0.0,1.0,2.1,12.8,1.0,0.0,0.0
2018,10,21,6,30,0.0,2.0,2.1,13.0,2.0,1.91,0.0
2018,10,21,6,45,0.0,6.0,2.15,13.2,6.0,5.55,0.0
2018,10,21,7,0,0.0,10.0,2.2,13.4,10.0,9.26,1.85
2018,10,21,7,15,0.0,15.5,2.25,13.65,15.5,14.36,6.46
2018,10,21,7,30,0.0,21.0,2.3,13.9,21.0,19.46,10.98
2018,10,21,7,45,0.0,32.5,2.35,14.15,32.5,30.16,20.23
2018,10,21,8,0,0.0,44.0,2.4,14.4,44.0,40.87,29.42
2018,10,21,8,15,0.0,75.0,2.4,14.65,75.0,70.26,54.35
2018,10,21,8,30,0.0,106.0,2.4,14.9,106.0,101.03,80.06
2018,10,21,8,45,7.0,133.0,2.4,15.2,136.0,132.44,106.04
2018,10,21,9,0,14.0,160.0,2.4,15.5,166.0,164.76,132.39
2018,10,21,9,15,29.5,183.0,2.35,15.8,197.5,208.16,167.6
2018,10,21,9,30,45.0,206.0,2.3,16.1,229.0,245.71,197.54
2018,10,21,9,45,86.0,230.5,2.25,16.35,278.5,306.02,245.88
2018,10,21,10,0,127.0,255.0,2.2,16.6,328.0,380.75,304.26
2018,10,21,10,15,186.5,263.0,2.2,16.85,375.0,443.05,352.74
2018,10,21,10,30,246.0,271.0,2.2,17.1,422.0,520.91,411.82
2018,10,21,10,45,407.5,235.0,2.15,17.35,494.0,641.06,503.52
2018,10,21,11,0,569.0,199.0,2.1,17.6,566.0,753.48,586.35
2018,10,21,11,15,735.5,146.0,2.15,17.8,628.0,859.47,660.31
2018,10,21,11,30,902.0,93.0,2.2,18.0,690.0,945.44,717.75
2018,10,21,11,45,912.0,90.0,2.2,18.2,695.5,955.27,722.74
2018,10,21,12,0,922.0,87.0,2.2,18.4,701.0,961.36,726.17
2018,10,21,12,15,918.5,87.5,2.35,18.55,695.0,955.28,723.32
2018,10,21,12,30,915.0,88.0,2.5,18.7,689.0,945.46,718.09
2018,10,21,12,45,908.5,88.5,2.6,18.8,675.0,929.26,708.25
2018,10,21,13,0,902.0,89.0,2.7,18.9,661.0,909.57,696.08
2018,10,21,13,15,895.0,87.5,2.9,18.9,639.5,883.75,680.66
2018,10,21,13,30,888.0,86.0,3.1,18.9,618.0,854.75,662.8
2018,10,21,13,45,877.5,84.5,3.35,18.85,589.5,819.91,640.88
2018,10,21,14,0,867.0,83.0,3.6,18.8,561.0,782.46,616.64
2018,10,21,14,15,852.0,81.0,3.75,18.65,526.0,744.03,590.98
2018,10,21,14,30,837.0,79.0,3.9,18.5,491.0,698.0,559.21
2018,10,21,14,45,816.0,76.5,4.05,18.35,450.5,645.83,521.51
2018,10,21,15,0,795.0,74.0,4.2,18.2,410.0,592.93,480.85
2018,10,21,15,15,764.5,70.5,4.2,18.2,365.0,533.01,432.84
2018,10,21,15,30,734.0,67.0,4.2,18.2,320.0,473.96,384.09
2018,10,21,15,45,689.5,62.5,4.3,17.7,272.5,408.41,329.51
2018,10,21,16,0,645.0,58.0,4.4,17.2,225.0,347.73,276.93
2018,10,21,16,15,576.0,52.0,4.3,16.85,177.5,278.49,215.92
2018,10,21,16,30,507.0,46.0,4.2,16.5,130.0,216.1,159.89
2018,10,21,16,45,387.5,36.5,4.15,16.1,88.0,144.97,98.34
2018,10,21,17,0,268.0,27.0,4.1,15.7,46.0,84.91,34.45
2018,10,21,17,15,142.5,15.0,3.95,15.5,24.0,32.46,0.0
2018,10,21,17,30,17.0,3.0,3.8,15.3,2.0,0.0,0.0
2018,10,21,17,45,8.5,1.5,3.7,15.05,1.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,10,22,6,15,0.0,1.0,2.7,12.75,1.0,0.0,0.0
2018,10,22,6,30,0.0,2.0,2.8,13.0,2.0,1.91,0.0
2018,10,22,6,45,0.0,5.5,2.85,13.25,5.5,5.09,0.0
2018,10,22,7,0,0.0,9.0,2.9,13.5,9.0,8.33,1.05
2018,10,22,7,15,0.0,14.5,2.9,13.7,14.5,13.43,5.65
2018,10,22,7,30,0.0,20.0,2.9,13.9,20.0,18.54,10.17
2018,10,22,7,45,0.0,25.0,2.85,14.1,25.0,23.18,14.25
2018,10,22,8,0,0.0,30.0,2.8,14.3,30.0,27.83,18.27
2018,10,22,8,15,0.0,49.0,2.75,14.5,49.0,45.53,33.37
2018,10,22,8,30,0.0,68.0,2.7,14.7,68.0,63.26,48.33
2018,10,22,8,45,4.5,109.5,2.6,14.9,111.5,106.84,84.88
2018,10,22,9,0,9.0,151.0,2.5,15.1,155.0,152.16,122.21
2018,10,22,9,15,12.5,168.0,2.5,15.3,174.0,171.99,138.1
2018,10,22,9,30,16.0,185.0,2.5,15.5,193.0,192.16,154.17
2018,10,22,9,45,39.0,212.5,2.5,15.7,234.0,249.37,200.46
2018,10,22,10,0,62.0,240.0,2.5,15.9,275.0,299.6,240.36
2018,10,22,10,15,98.5,260.0,2.55,16.05,318.5,353.97,283.53
2018,10,22,10,30,135.0,280.0,2.6,16.2,362.0,422.86,337.09
2018,10,22,10,45,318.5,246.5,2.65,16.4,448.5,561.83,447.42
2018,10,22,11,0,502.0,213.0,2.7,16.6,535.0,708.2,558.69
2018,10,22,11,15,702.0,153.0,2.8,16.7,610.5,835.53,651.8
2018,10,22,11,30,902.0,93.0,2.9,16.8,686.0,943.45,726.48
2018,10,22,11,45,919.0,87.5,3.0,16.9,693.5,956.72,734.99
2018,10,22,12,0,936.0,82.0,3.1,17.0,701.0,966.22,741.93
2018,10,22,12,15,934.5,81.0,3.25,17.05,695.0,960.13,738.81
2018,10,22,12,30,933.0,80.0,3.4,17.1,689.0,950.21,733.25
2018,10,22,12,45,928.5,80.0,3.5,17.15,675.5,935.0,723.75
2018,10,22,13,0,924.0,80.0,3.6,17.2,662.0,916.18,711.8
2018,10,22,13,15,916.5,79.0,3.7,17.15,640.0,890.08,695.0
2018,10,22,13,30,909.0,78.0,3.8,17.1,618.0,860.76,675.85
2018,10,22,13,45,897.5,77.0,3.95,17.05,589.0,825.15,652.26
2018,10,22,14,0,886.0,76.0,4.1,17.0,560.0,786.93,626.48
2018,10,22,14,15,871.0,74.0,4.15,16.9,524.5,742.55,595.5
2018,10,22,14,30,856.0,72.0,4.2,16.8,489.0,696.32,562.72
2018,10,22,14,45,835.5,69.5,4.25,16.65,448.5,648.66,528.03
2018,10,22,15,0,815.0,67.0,4.3,16.5,408.0,595.38,486.48
2018,10,22,15,15,785.5,64.0,4.3,16.5,363.0,535.86,438.32
2018,10,22,15,30,756.0,61.0,4.3,16.5,318.0,477.08,389.28
2018,10,22,15,45,712.5,57.0,4.25,16.05,270.5,411.66,333.89
2018,10,22,16,0,669.0,53.0,4.2,15.6,223.0,349.24,279.14
2018,10,22,16,15,601.0,47.5,4.05,15.35,175.5,281.32,218.51
2018,10,22,16,30,533.0,42.0,3.9,15.1,128.0,218.73,161.68
2018,10,22,16,45,400.0,33.0,3.8,14.85,85.0,143.75,96.67
2018,10,22,17,0,267.0,24.0,3.7,14.6,42.0,80.84,26.41
2018,10,22,17,15,143.5,13.5,3.6,14.4,22.0,30.92,0.0
2018,10,22,17,30,20.0,3.0,3.5,14.2,2.0,0.0,0.0
2018,10,22,17,45,10.0,1.5,3.4,14.05,1.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,10,23,6,15,45.0,5.0,2.35,12.95,5.5,0.0,0.0
2018,10,23,6,30,90.0,10.0,2.3,13.2,11.0,19.91,0.0
2018,10,23,6,45,91.0,21.0,2.25,13.4,26.5,40.01,0.0
2018,10,23,7,0,92.0,32.0,2.2,13.6,42.0,60.25,39.18
2018,10,23,7,15,191.0,48.5,2.2,13.8,82.0,117.88,87.48
2018,10,23,7,30,290.0,65.0,2.2,14.0,122.0,182.46,142.4
2018,10,23,7,45,218.5,84.0,2.2,14.2,133.5,184.99,148.44
2018,10,23,8,0,147.0,103.0,2.2,14.4,145.0,178.72,145.23
2018,10,23,8,15,166.5,126.0,2.3,14.55,181.5,221.59,181.62
2018,10,23,8,30,186.0,149.0,2.4,14.7,218.0,266.21,218.66
2018,10,23,8,45,271.0,156.0,2.45,14.9,269.5,342.76,281.61
2018,10,23,9,0,356.0,163.0,2.5,15.1,321.0,418.67,342.88
2018,10,23,9,15,292.5,186.0,2.6,15.25,323.5,415.55,338.77
2018,10,23,9,30,229.0,209.0,2.7,15.4,326.0,406.51,329.93
2018,10,23,9,45,144.5,220.5,2.8,15.55,296.0,351.25,284.19
2018,10,23,10,0,60.0,232.0,2.9,15.7,266.0,289.12,232.27
2018,10,23,10,15,83.0,251.0,3.0,15.8,300.0,330.94,265.89
2018,10,23,10,30,106.0,270.0,3.1,15.9,334.0,373.87,299.71
2018,10,23,10,45,191.5,275.5,3.2,15.95,395.5,469.98,376.26
2018,10,23,11,0,277.0,281.0,3.3,16.0,457.0,569.63,453.53
2018,10,23,11,15,356.0,263.5,3.4,16.0,493.5,624.8,496.82
2018,10,23,11,30,435.0,246.0,3.5,16.0,530.0,694.29,550.16
2018,10,23,11,45,425.0,239.0,3.6,16.05,517.5,679.5,538.96
2018,10,23,12,0,415.0,232.0,3.7,16.1,505.0,662.66,526.79
2018,10,23,12,15,333.0,254.5,3.65,16.1,472.5,596.92,475.5
2018,10,23,12,30,251.0,277.0,3.6,16.1,440.0,545.61,434.46
2018,10,23,12,45,479.5,210.0,3.6,16.15,512.5,684.99,546.11
2018,10,23,13,0,708.0,143.0,3.6,16.2,585.0,808.49,639.38
2018,10,23,13,15,777.5,115.0,3.5,16.3,585.5,817.13,644.73
2018,10,23,13,30,847.0,87.0,3.4,16.4,586.0,817.3,644.91
2018,10,23,13,45,805.5,95.0,3.25,16.5,551.5,775.9,614.8
2018,10,23,14,0,764.0,103.0,3.1,16.6,517.0,726.96,579.31
2018,10,23,14,15,611.5,131.0,3.05,16.65,449.0,621.24,500.06
2018,10,23,14,30,459.0,159.0,3.0,16.7,381.0,515.36,417.14
2018,10,23,14,45,637.0,111.5,2.95,16.75,391.0,565.35,458.62
2018,10,23,15,0,815.0,64.0,2.9,16.8,401.0,589.92,478.34
2018,10,23,15,15,788.5,60.5,2.9,16.8,357.0,531.67,431.34
2018,10,23,15,30,762.0,57.0,2.9,16.8,313.0,473.89,383.7
2018,10,23,15,45,720.5,53.5,2.95,16.65,266.0,409.89,329.76
2018,10,23,16,0,679.0,50.0,3.0,16.5,219.0,348.65,276.2
2018,10,23,16,15,613.0,44.5,3.0,16.15,172.0,279.57,215.27
2018,10,23,16,30,547.0,39.0,3.0,15.8,125.0,216.84,158.64
2018,10,23,16,45,414.0,31.0,3.0,15.4,82.5,144.34,95.54
2018,10,23,17,0,281.0,23.0,3.0,15.0,40.0,81.33,18.24
2018,10,23,17,15,140.5,11.5,3.05,14.75,20.0,28.41,0.0
2018,10,23,17,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,2.9,13.55,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,24,6,15,19.0,3.5,1.2,13.75,3.5,0.0,0.0
2018,10,24,6,30,38.0,7.0,1.2,13.9,7.0,11.03,0.0
2018,10,24,6,45,149.0,21.0,1.25,14.05,34.0,51.96,0.0
2018,10,24,7,0,260.0,35.0,1.3,14.2,61.0,107.65,69.87
2018,10,24,7,15,425.5,39.0,1.4,14.5,109.5,177.51,129.13
2018,10,24,7,30,591.0,43.0,1.5,14.8,158.0,263.86,202.02
2018,10,24,7,45,646.0,47.0,1.6,15.1,204.0,325.05,256.69
2018,10,24,8,0,701.0,51.0,1.7,15.4,250.0,390.98,313.84
2018,10,24,8,15,736.5,54.5,1.8,15.75,295.5,450.66,364.38
2018,10,24,8,30,772.0,58.0,1.9,16.1,341.0,512.19,414.64
2018,10,24,8,45,796.5,60.5,1.95,16.4,383.0,567.27,458.22
2018,10,24,9,0,821.0,63.0,2.0,16.7,425.0,618.07,497.37
2018,10,24,9,15,838.0,65.0,2.1,17.05,462.0,666.56,532.41
2018,10,24,9,30,855.0,67.0,2.2,17.4,499.0,713.76,565.35
2018,10,24,9,45,867.0,68.5,2.25,17.7,530.5,754.91,593.25
2018,10,24,10,0,879.0,70.0,2.3,18.0,562.0,793.84,619.28
2018,10,24,10,15,887.5,71.0,2.45,18.2,586.5,826.8,641.88
2018,10,24,10,30,896.0,72.0,2.6,18.4,611.0,856.88,662.45
2018,10,24,10,45,901.0,72.5,2.7,18.6,628.0,880.23,677.96
2018,10,24,11,0,906.0,73.0,2.8,18.8,645.0,900.21,691.24
2018,10,24,11,15,908.5,73.5,3.0,18.95,655.0,914.45,701.55
2018,10,24,11,30,911.0,74.0,3.2,19.1,665.0,925.06,709.47
2018,10,24,11,45,911.0,74.0,3.4,19.25,666.5,929.06,712.95
2018,10,24,12,0,911.0,74.0,3.6,19.4,668.0,929.33,713.98
2018,10,24,12,15,909.0,73.5,3.7,19.5,662.0,923.41,710.35
2018,10,24,12,30,907.0,73.0,3.8,19.6,656.0,913.78,704.3
2018,10,24,12,45,903.0,72.0,3.95,19.7,642.5,898.12,694.41
2018,10,24,13,0,899.0,71.0,4.1,19.8,629.0,878.95,682.1
2018,10,24,13,15,891.5,70.5,4.1,19.8,608.0,853.97,665.22
2018,10,24,13,30,884.0,70.0,4.1,19.8,587.0,825.89,646.15
2018,10,24,13,45,872.5,69.0,4.15,19.85,559.0,791.03,622.22
2018,10,24,14,0,861.0,68.0,4.2,19.9,531.0,753.68,596.32
2018,10,24,14,15,810.5,76.0,4.15,19.85,489.5,701.2,558.82
2018,10,24,14,30,760.0,84.0,4.1,19.8,448.0,643.68,517.08
2018,10,24,14,45,606.5,107.5,4.05,19.7,382.0,539.31,435.56
2018,10,24,15,0,453.0,131.0,4.0,19.6,316.0,438.1,354.83
2018,10,24,15,15,431.5,117.5,4.0,19.6,278.0,388.47,315.07
2018,10,24,15,30,410.0,104.0,4.0,19.6,240.0,339.87,274.94
2018,10,24,15,45,518.0,77.5,4.0,19.25,222.0,341.96,274.55
2018,10,24,16,0,626.0,51.0,4.0,18.9,204.0,326.35,257.25
2018,10,24,16,15,568.5,44.5,4.05,18.55,160.0,263.9,201.74
2018,10,24,16,30,511.0,38.0,4.1,18.2,116.0,205.71,149.06
2018,10,24,16,45,384.5,30.0,4.15,17.8,76.5,135.47,87.9
2018,10,24,17,0,258.0,22.0,4.2,17.4,37.0,75.12,6.27
2018,10,24,17,15,129.0,11.0,4.2,17.15,18.5,26.3,0.0
2018,10,24,17,30,0.0,0.0,4.2,16.9,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,4.2,16.65,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,3.95,15.8,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,3.85,15.45,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,3.75,15.15,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,3.65,14.9,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,3.15,13.65,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,25,6,15,42.0,4.5,1.95,13.8,4.5,0.0,0.0
2018,10,25,6,30,84.0,9.0,1.9,14.0,9.0,18.18,0.0
2018,10,25,6,45,128.5,16.5,1.8,14.2,25.0,43.04,0.0
2018,10,25,7,0,173.0,24.0,1.7,14.4,41.0,74.04,46.04
2018,10,25,7,15,268.0,38.5,1.7,14.7,81.5,128.57,93.43
2018,10,25,7,30,363.0,53.0,1.7,15.0,122.0,196.42,151.45
2018,10,25,7,45,240.0,73.0,1.7,15.25,124.0,180.88,143.9
2018,10,25,8,0,117.0,93.0,1.7,15.5,126.0,153.63,123.69
2018,10,25,8,15,110.0,120.5,1.7,15.8,155.5,186.55,151.44
2018,10,25,8,30,103.0,148.0,1.7,16.1,185.0,218.66,177.59
2018,10,25,8,45,86.5,163.0,1.65,16.45,197.0,221.45,179.29
2018,10,25,9,0,70.0,178.0,1.6,16.8,209.0,230.15,185.5
2018,10,25,9,15,80.0,196.5,1.55,17.15,234.5,259.83,208.79
2018,10,25,9,30,90.0,215.0,1.5,17.5,260.0,290.24,232.19
2018,10,25,9,45,157.0,229.0,1.45,17.8,313.5,370.89,295.6
2018,10,25,10,0,224.0,243.0,1.4,18.1,367.0,445.21,352.34
2018,10,25,10,15,316.0,235.0,1.35,18.5,419.0,530.67,416.43
2018,10,25,10,30,408.0,227.0,1.3,18.9,471.0,620.77,481.66
2018,10,25,10,45,527.5,194.5,1.25,19.3,519.5,697.93,537.07
2018,10,25,11,0,647.0,162.0,1.2,19.7,568.0,783.0,595.18
2018,10,25,11,15,735.5,135.5,1.15,20.0,604.0,841.12,631.82
2018,10,25,11,30,824.0,109.0,1.1,20.3,640.0,892.98,663.78
2018,10,25,11,45,770.5,126.0,1.05,20.6,624.0,867.15,644.37
2018,10,25,12,0,717.0,143.0,1.0,20.9,608.0,842.98,627.19
2018,10,25,12,15,714.5,142.5,1.1,21.05,602.5,837.23,624.92
2018,10,25,12,30,712.0,142.0,1.2,21.2,597.0,828.45,620.41
2018,10,25,12,45,808.0,109.5,1.3,21.35,615.5,863.09,645.1
2018,10,25,13,0,904.0,77.0,1.4,21.5,634.0,888.35,663.05
2018,10,25,13,15,897.0,76.0,1.55,21.55,612.5,863.11,648.4
2018,10,25,13,30,890.0,75.0,1.7,21.6,591.0,834.72,631.9
2018,10,25,13,45,879.5,73.5,1.85,21.7,563.0,799.94,610.53
2018,10,25,14,0,869.0,72.0,2.0,21.8,535.0,762.58,586.94
2018,10,25,14,15,854.0,70.0,2.15,21.7,500.5,718.95,558.81
2018,10,25,14,30,839.0,68.0,2.3,21.6,466.0,673.55,528.72
2018,10,25,14,45,818.0,65.5,2.45,21.55,426.0,626.48,495.83
2018,10,25,15,0,797.0,63.0,2.6,21.5,386.0,573.93,456.39
2018,10,25,15,15,766.5,60.5,2.6,21.5,342.0,515.62,410.58
2018,10,25,15,30,736.0,58.0,2.6,21.5,298.0,458.2,363.97
2018,10,25,15,45,691.5,53.5,2.85,20.9,251.5,393.25,311.1
2018,10,25,16,0,647.0,49.0,3.1,20.3,205.0,331.48,258.56
2018,10,25,16,15,575.5,43.5,3.25,19.65,159.0,262.6,198.97
2018,10,25,16,30,504.0,38.0,3.4,19.0,113.0,202.71,145.74
2018,10,25,16,45,375.5,30.0,3.5,18.4,74.0,132.69,84.69
2018,10,25,17,0,247.0,22.0,3.6,17.8,35.0,72.08,0.0
2018,10,25,17,15,123.5,11.0,3.7,17.4,17.5,25.45,0.0
2018,10,25,17,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,3.9,16.6,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,3.55,15.65,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,3.2,15.45,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.75,15.3,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,2.15,15.1,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.65,14.95,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.65,14.85,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,26,6,15,35.0,3.5,1.5,14.65,3.5,0.0,0.0
2018,10,26,6,30,70.0,7.0,1.5,14.8,7.0,14.64,0.0
2018,10,26,6,45,238.5,17.5,1.45,14.95,36.5,63.24,0.0
2018,10,26,7,0,407.0,28.0,1.4,15.1,66.0,134.61,82.93
2018,10,26,7,15,501.5,34.0,1.35,15.4,108.5,191.55,137.11
2018,10,26,7,30,596.0,40.0,1.3,15.7,151.0,261.04,198.12
2018,10,26,7,45,345.0,44.5,1.3,16.05,113.0,200.6,158.18
2018,10,26,8,0,94.0,49.0,1.3,16.4,75.0,98.78,77.76
2018,10,26,8,15,49.5,75.0,1.3,16.75,89.0,98.78,78.16
2018,10,26,8,30,5.0,101.0,1.3,17.1,103.0,99.21,77.9
2018,10,26,8,45,13.0,130.0,1.25,17.5,135.5,133.67,106.16
2018,10,26,9,0,21.0,159.0,1.2,17.9,168.0,169.18,134.71
2018,10,26,9,15,40.5,180.0,1.25,18.25,199.5,213.75,170.38
2018,10,26,9,30,60.0,201.0,1.3,18.6,231.0,252.38,200.78
2018,10,26,9,45,80.0,221.5,1.3,19.0,264.0,292.27,231.62
2018,10,26,10,0,100.0,242.0,1.3,19.4,297.0,333.43,262.92
2018,10,26,10,15,218.5,242.0,1.4,19.7,369.5,445.34,350.29
2018,10,26,10,30,337.0,242.0,1.5,20.0,442.0,564.18,439.43
2018,10,26,10,45,418.0,229.0,1.55,20.35,484.5,640.25,494.34
2018,10,26,11,0,499.0,216.0,1.6,20.7,527.0,705.22,540.88
2018,10,26,11,15,504.0,218.0,1.7,20.9,536.5,718.69,549.89
2018,10,26,11,30,509.0,220.0,1.8,21.1,546.0,730.07,557.96
2018,10,26,11,45,378.0,252.0,1.9,21.3,494.5,634.86,487.76
2018,10,26,12,0,247.0,284.0,2.0,21.5,443.0,552.5,425.46
2018,10,26,12,15,230.0,282.0,2.1,21.6,429.0,519.5,402.06
2018,10,26,12,30,213.0,280.0,2.2,21.7,415.0,500.1,387.87
2018,10,26,12,45,311.0,248.5,2.3,21.8,441.0,562.03,436.77
2018,10,26,13,0,409.0,217.0,2.4,21.9,467.0,620.03,481.64
2018,10,26,13,15,489.0,193.0,2.45,21.9,482.0,652.36,507.23
2018,10,26,13,30,569.0,169.0,2.5,21.9,497.0,678.96,528.68
2018,10,26,13,45,602.5,150.5,2.6,21.9,482.5,674.06,526.59
2018,10,26,14,0,636.0,132.0,2.7,21.9,468.0,659.48,517.68
2018,10,26,14,15,615.5,127.0,2.7,21.8,434.5,615.55,485.73
2018,10,26,14,30,595.0,122.0,2.7,21.7,401.0,570.96,452.85
2018,10,26,14,45,529.0,123.5,2.65,21.65,355.5,498.59,397.53
2018,10,26,15,0,463.0,125.0,2.6,21.6,310.0,435.73,348.38
2018,10,26,15,15,447.5,112.0,2.6,21.6,274.0,389.72,311.97
2018,10,26,15,30,432.0,99.0,2.6,21.6,238.0,344.11,274.76
2018,10,26,15,45,378.0,88.0,2.55,21.15,196.0,283.59,225.04
2018,10,26,16,0,324.0,77.0,2.5,20.7,154.0,228.12,178.4
2018,10,26,16,15,281.0,63.0,2.5,20.25,118.5,178.64,135.83
2018,10,26,16,30,238.0,49.0,2.5,19.8,83.0,133.82,96.66
2018,10,26,16,45,171.0,34.0,2.5,19.3,53.5,87.26,55.36
2018,10,26,17,0,104.0,19.0,2.5,18.8,24.0,42.58,0.0
2018,10,26,17,15,52.0,9.5,2.5,18.5,12.0,15.29,0.0
2018,10,26,17,30,0.0,0.0,2.5,18.2,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,2.5,17.95,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,2.45,17.1,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,2.35,16.75,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,2.3,16.45,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,2.35,15.45,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,2.25,15.2,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,27,6,15,24.0,3.0,1.9,15.15,3.0,0.0,0.0
2018,10,27,6,30,48.0,6.0,2.0,15.3,6.0,5.72,0.0
2018,10,27,6,45,194.0,17.5,2.05,15.45,33.0,49.53,0.0
2018,10,27,7,0,340.0,29.0,2.1,15.6,60.0,119.94,72.55
2018,10,27,7,15,442.5,37.0,2.2,15.9,102.5,179.15,128.45
2018,10,27,7,30,545.0,45.0,2.3,16.2,145.0,249.91,190.31
2018,10,27,7,45,386.5,65.5,2.35,16.45,146.5,237.75,188.11
2018,10,27,8,0,228.0,86.0,2.4,16.7,148.0,202.64,163.34
2018,10,27,8,15,149.5,114.0,2.45,17.0,157.5,199.38,161.69
2018,10,27,8,30,71.0,142.0,2.5,17.3,167.0,186.78,150.86
2018,10,27,8,45,115.0,161.0,2.5,17.65,207.5,245.07,198.69
2018,10,27,9,0,159.0,180.0,2.5,18.0,248.0,299.76,242.72
2018,10,27,9,15,170.0,195.0,2.55,18.3,273.5,330.46,266.62
2018,10,27,9,30,181.0,210.0,2.6,18.6,299.0,361.65,290.63
2018,10,27,9,45,182.0,226.0,2.65,18.85,320.5,386.71,309.36
2018,10,27,10,0,183.0,242.0,2.7,19.1,342.0,411.34,327.55
2018,10,27,10,15,270.5,239.0,2.7,19.35,394.5,497.17,394.28
2018,10,27,10,30,358.0,236.0,2.7,19.6,447.0,574.64,453.13
2018,10,27,10,45,492.5,202.0,2.75,19.8,501.5,674.06,528.46
2018,10,27,11,0,627.0,168.0,2.8,20.0,556.0,769.16,598.37
2018,10,27,11,15,766.5,123.5,2.8,20.2,605.5,847.09,651.79
2018,10,27,11,30,906.0,79.0,2.8,20.4,655.0,920.24,700.94
2018,10,27,11,45,885.0,87.0,2.85,20.55,651.0,914.58,696.22
2018,10,27,12,0,864.0,95.0,2.9,20.7,647.0,905.1,689.72
2018,10,27,12,15,805.0,114.0,2.95,20.75,624.5,878.3,671.67
2018,10,27,12,30,746.0,133.0,3.0,20.8,602.0,845.2,649.33
2018,10,27,12,45,809.5,109.0,3.1,20.85,608.0,859.98,660.91
2018,10,27,13,0,873.0,85.0,3.2,20.9,614.0,866.55,666.5
2018,10,27,13,15,866.0,83.5,3.3,20.85,593.0,841.38,650.23
2018,10,27,13,30,859.0,82.0,3.4,20.8,572.0,813.18,631.97
2018,10,27,13,45,819.5,86.0,3.5,20.75,535.0,768.82,601.92
2018,10,27,14,0,780.0,90.0,3.6,20.7,498.0,717.17,566.19
2018,10,27,14,15,726.0,97.0,3.65,20.55,457.0,660.75,526.33
2018,10,27,14,30,672.0,104.0,3.7,20.4,416.0,602.98,483.32
2018,10,27,14,45,687.0,92.0,3.75,20.2,387.0,570.3,459.15
2018,10,27,15,0,702.0,80.0,3.8,20.0,358.0,534.22,431.32
2018,10,27,15,15,642.0,78.5,3.8,20.0,310.0,464.9,375.58
2018,10,27,15,30,582.0,77.0,3.8,20.0,262.0,399.5,321.72
2018,10,27,15,45,578.0,66.0,3.8,19.5,225.0,353.93,282.84
2018,10,27,16,0,574.0,55.0,3.8,19.0,188.0,307.6,241.51
2018,10,27,16,15,496.5,47.0,3.7,18.6,143.0,238.31,181.14
2018,10,27,16,30,419.0,39.0,3.6,18.2,98.0,177.1,127.07
2018,10,27,16,45,294.0,29.0,3.5,17.85,62.5,111.36,68.73
2018,10,27,17,0,169.0,19.0,3.4,17.5,27.0,53.82,0.0
2018,10,27,17,15,84.5,9.5,3.35,17.25,13.5,19.08,0.0
2018,10,27,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,3.05,16.3,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,3.0,16.15,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,3.0,15.85,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,3.0,15.75,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,3.0,15.65,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,3.0,15.55,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,2.95,15.45,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.75,15.4,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.3,15.25,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.85,15.1,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.75,14.85,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.85,14.75,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,10,28,6,15,11.5,1.5,2.2,14.9,1.5,0.0,0.0
2018,10,28,6,30,23.0,3.0,2.2,15.2,3.0,0.0,0.0
2018,10,28,6,45,23.5,10.5,2.2,15.45,11.5,13.96,0.0
2018,10,28,7,0,24.0,18.0,2.2,15.7,20.0,24.87,11.78
2018,10,28,7,15,12.0,32.5,2.25,16.05,33.5,35.12,22.95
2018,10,28,7,30,0.0,47.0,2.3,16.4,47.0,44.37,31.57
2018,10,28,7,45,29.0,71.0,2.35,16.7,79.0,83.35,64.36
2018,10,28,8,0,58.0,95.0,2.4,17.0,111.0,123.62,98.34
2018,10,28,8,15,86.5,116.5,2.45,17.25,144.5,170.5,137.58
2018,10,28,8,30,115.0,138.0,2.5,17.5,178.0,214.29,173.82
2018,10,28,8,45,110.5,156.5,2.55,17.8,199.0,237.29,192.23
2018,10,28,9,0,106.0,175.0,2.6,18.1,220.0,259.72,209.81
2018,10,28,9,15,97.0,191.0,2.7,18.3,235.0,265.92,214.21
2018,10,28,9,30,88.0,207.0,2.8,18.5,250.0,280.22,224.9
2018,10,28,9,45,70.0,216.0,2.9,18.75,251.5,278.77,222.71
2018,10,28,10,0,52.0,225.0,3.0,19.0,253.0,276.06,219.5
2018,10,28,10,15,93.5,241.5,3.1,19.15,295.0,329.79,262.58
2018,10,28,10,30,135.0,258.0,3.2,19.3,337.0,398.19,316.11
2018,10,28,10,45,340.5,224.5,3.3,19.45,431.5,553.17,439.39
2018,10,28,11,0,546.0,191.0,3.4,19.6,526.0,716.46,563.7
2018,10,28,11,15,710.5,139.0,3.55,19.65,582.5,818.05,637.51
2018,10,28,11,30,875.0,87.0,3.7,19.7,639.0,899.71,694.99
2018,10,28,11,45,717.5,138.5,3.8,19.75,592.0,833.18,647.52
2018,10,28,12,0,560.0,190.0,3.9,19.8,545.0,742.59,582.21
2018,10,28,12,15,373.5,239.0,4.05,19.8,475.0,613.05,483.41
2018,10,28,12,30,187.0,288.0,4.2,19.8,405.0,486.0,383.29
2018,10,28,12,45,146.5,280.5,4.3,19.8,371.0,439.33,347.43
2018,10,28,13,0,106.0,273.0,4.4,19.8,337.0,380.16,301.3
2018,10,28,13,15,105.5,263.0,4.5,19.75,324.5,366.61,291.47
2018,10,28,13,30,105.0,253.0,4.6,19.7,312.0,352.85,281.28
2018,10,28,13,45,249.0,204.5,4.65,19.65,336.0,432.94,348.69
2018,10,28,14,0,393.0,156.0,4.7,19.6,360.0,492.16,398.61
2018,10,28,14,15,566.0,121.5,4.75,19.45,393.5,570.55,462.69
2018,10,28,14,30,739.0,87.0,4.8,19.3,427.0,625.53,507.57
2018,10,28,14,45,648.0,95.5,4.8,19.2,374.5,547.48,445.54
2018,10,28,15,0,557.0,104.0,4.8,19.1,322.0,471.82,384.8
2018,10,28,15,15,379.5,108.0,4.8,19.1,248.5,345.51,281.91
2018,10,28,15,30,202.0,112.0,4.8,19.1,175.0,231.8,187.69
2018,10,28,15,45,101.0,77.0,4.8,18.6,108.5,128.69,102.13
2018,10,28,16,0,0.0,42.0,4.8,18.1,42.0,39.01,27.17
2018,10,28,16,15,145.0,35.5,4.75,17.85,55.5,97.81,73.41
2018,10,28,16,30,290.0,29.0,4.7,17.6,69.0,127.55,90.85
2018,10,28,16,45,227.5,24.0,4.6,17.3,47.5,90.22,53.91
2018,10,28,17,0,165.0,19.0,4.5,17.0,26.0,46.73,0.0
