Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,17,15,82.5,9.5,4.5,16.8,13.0,9.05,0.0
2018,10,28,17,30,0.0,0.0,4.5,16.6,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,4.45,16.4,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,4.4,16.2,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,4.35,16.05,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,4.3,15.9,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,4.25,15.8,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,4.25,15.6,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,4.5,15.25,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,4.55,15.1,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,4.55,14.95,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,4.5,14.85,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,4.45,14.75,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,4.45,14.45,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,4.55,14.35,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,4.65,14.3,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,4.7,14.25,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,4.7,14.15,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,4.7,14.1,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,4.7,14.05,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,4.7,13.95,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,4.7,13.85,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,4.7,13.75,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,4.65,13.7,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,4.6,13.65,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,4.55,13.55,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,10,29,6,15,11.5,1.5,4.45,13.75,1.5,0.0,0.0
2018,10,29,6,30,23.0,3.0,4.4,14.0,3.0,0.0,0.0
2018,10,29,6,45,11.5,12.5,4.4,14.2,12.5,13.84,0.0
2018,10,29,7,0,0.0,22.0,4.4,14.4,22.0,20.48,8.91
2018,10,29,7,15,0.0,37.0,4.4,14.7,37.0,35.25,23.4
2018,10,29,7,30,0.0,52.0,4.4,15.0,52.0,49.85,36.29
2018,10,29,7,45,14.5,73.0,4.4,15.3,77.0,76.7,59.2
2018,10,29,8,0,29.0,94.0,4.4,15.6,102.0,109.56,87.18
2018,10,29,8,15,73.5,116.5,4.45,15.8,141.0,157.45,127.77
2018,10,29,8,30,118.0,139.0,4.5,16.0,180.0,217.3,178.0
2018,10,29,8,45,122.5,158.5,4.55,16.25,205.5,247.03,202.39
2018,10,29,9,0,127.0,178.0,4.6,16.5,231.0,276.98,226.58
2018,10,29,9,15,150.0,194.0,4.6,16.65,262.5,315.71,257.96
2018,10,29,9,30,173.0,210.0,4.6,16.8,294.0,355.94,290.16
2018,10,29,9,45,230.0,217.5,4.65,16.95,337.0,413.32,336.56
2018,10,29,10,0,287.0,225.0,4.7,17.1,380.0,485.85,393.92
2018,10,29,10,15,328.5,228.5,4.65,17.15,413.5,532.03,429.88
2018,10,29,10,30,370.0,232.0,4.6,17.2,447.0,579.17,466.22
2018,10,29,10,45,318.5,248.5,4.6,17.25,437.5,561.55,450.64
2018,10,29,11,0,267.0,265.0,4.6,17.3,428.0,540.81,432.89
2018,10,29,11,15,287.5,267.5,4.6,17.35,445.5,565.45,451.99
2018,10,29,11,30,308.0,270.0,4.6,17.4,463.0,589.31,470.26
2018,10,29,11,45,350.5,259.0,4.6,17.45,479.5,616.32,491.73
2018,10,29,12,0,393.0,248.0,4.6,17.5,496.0,642.04,512.14
2018,10,29,12,15,556.0,192.5,4.6,17.65,539.5,738.34,588.09
2018,10,29,12,30,719.0,137.0,4.6,17.8,583.0,822.33,650.35
2018,10,29,12,45,755.0,121.5,4.65,17.95,581.0,826.74,653.42
2018,10,29,13,0,791.0,106.0,4.7,18.1,579.0,823.36,651.46
2018,10,29,13,15,816.0,96.0,4.7,18.25,569.0,816.68,646.97
2018,10,29,13,30,841.0,86.0,4.7,18.4,559.0,805.57,639.37
2018,10,29,13,45,856.0,78.5,4.65,18.55,539.0,778.93,620.17
2018,10,29,14,0,871.0,71.0,4.6,18.7,519.0,754.73,602.88
2018,10,29,14,15,854.5,69.5,4.65,18.7,484.5,710.79,571.57
2018,10,29,14,30,838.0,68.0,4.7,18.7,450.0,670.0,542.32
2018,10,29,14,45,816.5,65.0,4.7,18.75,410.0,617.58,502.17
2018,10,29,15,0,795.0,62.0,4.7,18.8,370.0,564.54,459.75
2018,10,29,15,15,763.0,59.5,4.7,18.8,326.5,505.93,411.76
2018,10,29,15,30,731.0,57.0,4.7,18.8,283.0,448.34,363.14
2018,10,29,15,45,682.5,52.5,4.95,18.5,236.5,382.37,307.06
2018,10,29,16,0,634.0,48.0,5.2,18.2,190.0,319.98,252.02
2018,10,29,16,15,555.0,42.5,5.25,17.7,145.0,251.87,191.56
2018,10,29,16,30,476.0,37.0,5.3,17.2,100.0,190.11,135.83
2018,10,29,16,45,331.0,27.5,5.3,16.75,62.5,117.22,68.44
2018,10,29,17,0,186.0,18.0,5.3,16.3,25.0,49.13,0.0
2018,10,29,17,15,93.0,9.0,5.45,16.05,12.5,0.0,0.0
2018,10,29,17,30,0.0,0.0,5.6,15.8,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,5.75,15.5,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,5.9,15.2,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,5.8,15.05,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,5.7,14.9,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,5.55,14.75,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,5.4,14.6,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,5.25,14.5,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,5.1,14.4,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,4.95,14.3,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,4.8,14.2,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,4.65,14.1,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,4.1,13.75,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,4.05,13.65,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,3.95,13.55,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,3.9,13.45,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,4.2,13.35,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,4.35,13.3,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,4.45,13.3,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,4.45,13.55,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,4.4,13.55,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,4.4,13.45,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,4.4,13.35,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,4.45,13.25,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,4.5,13.15,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,10,30,6,15,30.0,3.0,4.6,13.3,2.5,0.0,0.0
2018,10,30,6,30,60.0,6.0,4.7,13.5,5.0,0.0,0.0
2018,10,30,6,45,228.5,16.0,4.8,13.7,31.5,53.26,0.0
2018,10,30,7,0,397.0,26.0,4.9,13.9,58.0,127.29,69.22
2018,10,30,7,15,502.5,33.0,5.05,14.25,101.5,188.29,134.13
2018,10,30,7,30,608.0,40.0,5.2,14.6,145.0,262.01,200.37
2018,10,30,7,45,668.5,44.5,5.4,15.0,192.0,326.1,259.3
2018,10,30,8,0,729.0,49.0,5.6,15.4,239.0,395.44,321.44
2018,10,30,8,15,768.0,52.0,5.65,15.75,285.5,457.03,375.78
2018,10,30,8,30,807.0,55.0,5.7,16.1,332.0,520.71,430.08
2018,10,30,8,45,833.5,57.5,5.75,16.45,375.0,574.07,474.63
2018,10,30,9,0,860.0,60.0,5.8,16.8,418.0,630.97,520.55
2018,10,30,9,15,877.5,62.0,5.7,17.15,456.0,680.82,558.13
2018,10,30,9,30,895.0,64.0,5.6,17.5,494.0,729.31,592.9
2018,10,30,9,45,906.0,65.5,5.45,17.8,525.5,770.58,621.48
2018,10,30,10,0,917.0,67.0,5.3,18.1,557.0,809.45,647.79
2018,10,30,10,15,925.5,68.0,5.25,18.4,582.0,843.03,670.33
2018,10,30,10,30,934.0,69.0,5.2,18.7,607.0,873.6,690.51
2018,10,30,10,45,940.0,69.5,5.15,19.0,625.0,898.23,706.26
2018,10,30,11,0,946.0,70.0,5.1,19.3,643.0,919.4,719.53
2018,10,30,11,15,949.5,70.0,5.05,19.5,653.0,934.16,728.54
2018,10,30,11,30,953.0,70.0,5.0,19.7,663.0,945.17,735.01
2018,10,30,11,45,954.0,70.5,4.9,19.9,665.5,950.7,737.36
2018,10,30,12,0,955.0,71.0,4.8,20.1,668.0,952.35,737.14
2018,10,30,12,15,952.0,71.5,4.8,20.2,662.0,946.5,732.89
2018,10,30,12,30,949.0,72.0,4.8,20.3,656.0,936.82,726.14
2018,10,30,12,45,943.5,72.0,4.8,20.4,642.0,920.57,714.91
2018,10,30,13,0,938.0,72.0,4.8,20.5,628.0,900.73,701.27
2018,10,30,13,15,930.5,71.0,4.8,20.55,606.5,874.51,683.3
2018,10,30,13,30,923.0,70.0,4.8,20.6,585.0,845.07,663.05
2018,10,30,13,45,895.5,72.5,4.8,20.6,551.5,800.99,632.2
2018,10,30,14,0,868.0,75.0,4.8,20.6,518.0,755.26,599.92
2018,10,30,14,15,869.0,70.0,4.8,20.55,488.0,719.99,575.22
2018,10,30,14,30,870.0,65.0,4.8,20.5,458.0,681.74,547.95
2018,10,30,14,45,847.0,63.0,4.8,20.4,417.0,628.77,508.16
2018,10,30,15,0,824.0,61.0,4.8,20.3,376.0,579.15,468.69
2018,10,30,15,15,745.0,63.0,4.8,20.3,322.0,498.42,403.46
2018,10,30,15,30,666.0,65.0,4.8,20.3,268.0,424.98,342.52
2018,10,30,15,45,526.0,65.5,4.9,19.7,209.5,326.49,261.29
2018,10,30,16,0,386.0,66.0,5.0,19.1,151.0,238.66,187.69
2018,10,30,16,15,359.5,52.5,4.9,18.45,116.5,192.38,146.11
2018,10,30,16,30,333.0,39.0,4.8,17.8,82.0,150.29,106.98
2018,10,30,16,45,266.0,28.5,4.65,17.2,53.5,101.93,57.06
2018,10,30,17,0,199.0,18.0,4.5,16.6,25.0,51.07,0.0
2018,10,30,17,15,99.5,9.0,4.55,16.2,12.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,4.6,15.8,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,4.65,15.45,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,4.6,14.95,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,4.45,14.65,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,4.3,14.45,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,3.9,14.15,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,3.65,13.85,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,3.6,13.75,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,3.55,13.65,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,3.45,13.55,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,10,31,6,15,15.0,1.5,2.5,13.85,1.0,0.0,0.0
2018,10,31,6,30,30.0,3.0,2.4,14.0,2.0,0.0,0.0
2018,10,31,6,45,115.0,15.0,2.35,14.2,22.0,33.31,0.0
2018,10,31,7,0,200.0,27.0,2.3,14.4,42.0,82.64,42.11
2018,10,31,7,15,275.5,39.0,2.35,14.9,76.0,130.97,93.22
2018,10,31,7,30,351.0,51.0,2.4,15.4,110.0,185.94,141.71
2018,10,31,7,45,470.5,55.0,2.5,15.95,160.5,260.47,205.48
2018,10,31,8,0,590.0,59.0,2.6,16.5,211.0,345.07,277.12
2018,10,31,8,15,652.0,61.0,2.7,16.8,258.0,409.78,332.25
2018,10,31,8,30,714.0,63.0,2.8,17.1,305.0,477.48,388.39
2018,10,31,8,45,670.0,81.5,2.9,17.45,331.5,509.0,413.9
2018,10,31,9,0,626.0,100.0,3.0,17.8,358.0,532.56,432.21
2018,10,31,9,15,732.5,85.0,3.15,18.15,414.0,612.0,494.78
2018,10,31,9,30,839.0,70.0,3.3,18.5,470.0,694.42,555.82
2018,10,31,9,45,856.5,71.5,3.4,18.8,503.0,738.58,586.58
2018,10,31,10,0,874.0,73.0,3.5,19.1,536.0,780.94,615.91
2018,10,31,10,15,874.5,76.5,3.55,19.45,558.0,809.76,634.85
2018,10,31,10,30,875.0,80.0,3.6,19.8,580.0,835.35,651.49
2018,10,31,10,45,880.5,81.5,3.65,20.1,597.5,859.51,667.24
2018,10,31,11,0,886.0,83.0,3.7,20.4,615.0,880.44,680.73
2018,10,31,11,15,864.0,91.5,3.75,20.7,617.5,881.94,680.63
2018,10,31,11,30,842.0,100.0,3.8,21.0,620.0,887.15,683.45
2018,10,31,11,45,877.5,89.0,3.8,21.3,632.5,901.91,692.79
2018,10,31,12,0,913.0,78.0,3.8,21.6,645.0,920.77,705.02
2018,10,31,12,15,894.0,82.5,3.75,21.8,633.5,905.57,693.63
2018,10,31,12,30,875.0,87.0,3.7,22.0,622.0,886.92,680.24
2018,10,31,12,45,800.5,106.0,3.6,22.2,587.0,840.95,647.52
2018,10,31,13,0,726.0,125.0,3.5,22.4,552.0,789.98,611.32
2018,10,31,13,15,736.0,116.5,3.55,22.45,536.5,773.34,600.6
2018,10,31,13,30,746.0,108.0,3.6,22.5,521.0,753.33,587.25
2018,10,31,13,45,705.5,112.5,3.6,22.6,487.0,705.64,553.45
2018,10,31,14,0,665.0,117.0,3.6,22.7,453.0,657.45,519.07
2018,10,31,14,15,526.5,139.0,3.65,22.6,394.0,552.63,439.41
2018,10,31,14,30,388.0,161.0,3.7,22.5,335.0,461.78,368.49
2018,10,31,14,45,383.5,146.0,3.8,22.45,305.0,425.18,340.76
2018,10,31,15,0,379.0,131.0,3.9,22.4,275.0,387.86,311.52
2018,10,31,15,15,416.0,109.5,3.9,22.4,249.5,365.58,293.53
2018,10,31,15,30,453.0,88.0,3.9,22.4,224.0,338.56,270.59
2018,10,31,15,45,414.5,77.0,3.75,21.8,185.5,284.7,225.43
2018,10,31,16,0,376.0,66.0,3.6,21.2,147.0,234.17,181.94
2018,10,31,16,15,319.5,53.5,3.45,20.5,110.5,179.44,134.67
2018,10,31,16,30,263.0,41.0,3.3,19.8,74.0,130.89,92.02
2018,10,31,16,45,173.0,27.0,3.15,19.15,45.0,77.69,40.47
2018,10,31,17,0,83.0,13.0,3.0,18.5,16.0,26.42,0.0
2018,10,31,17,15,41.5,6.5,2.9,18.2,8.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,2.75,17.6,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,2.6,17.15,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,2.4,16.85,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,2.2,16.65,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.85,16.35,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.75,16.25,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.65,16.2,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.5,16.15,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.35,16.1,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.25,16.15,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.15,16.2,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.05,16.15,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.05,16.35,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.15,16.4,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.25,16.4,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.35,16.4,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.45,16.35,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.6,16.15,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.65,16.05,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.75,15.9,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.85,15.75,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,11,1,6,15,10.5,1.0,1.95,15.85,0.5,0.0,0.0
2018,11,1,6,30,21.0,2.0,2.0,16.0,1.0,0.0,0.0
2018,11,1,6,45,135.0,12.5,2.05,16.15,21.0,34.08,0.0
2018,11,1,7,0,249.0,23.0,2.1,16.3,41.0,89.22,41.07
2018,11,1,7,15,232.5,35.0,2.25,16.65,62.0,113.93,79.75
2018,11,1,7,30,216.0,47.0,2.4,17.0,83.0,135.33,102.12
2018,11,1,7,45,132.5,71.0,2.6,17.35,95.0,135.73,106.28
2018,11,1,8,0,49.0,95.0,2.8,17.7,107.0,120.55,95.33
2018,11,1,8,15,183.0,106.5,2.75,18.05,165.5,214.82,173.95
2018,11,1,8,30,317.0,118.0,2.7,18.4,224.0,310.1,252.43
2018,11,1,8,45,476.0,107.0,2.65,18.7,289.5,416.59,338.69
2018,11,1,9,0,635.0,96.0,2.6,19.0,355.0,532.65,429.96
2018,11,1,9,15,657.5,99.5,2.6,19.45,389.5,579.13,464.61
2018,11,1,9,30,680.0,103.0,2.6,19.9,424.0,625.25,498.47
2018,11,1,9,45,643.0,121.5,2.6,20.35,441.5,643.16,509.65
2018,11,1,10,0,606.0,140.0,2.6,20.8,459.0,655.97,516.91
2018,11,1,10,15,628.5,141.0,2.65,21.2,485.0,693.22,543.26
2018,11,1,10,30,651.0,142.0,2.7,21.6,511.0,729.12,567.55
2018,11,1,10,45,695.0,133.0,2.7,22.0,538.0,770.31,595.1
2018,11,1,11,0,739.0,124.0,2.7,22.4,565.0,809.89,621.14
2018,11,1,11,15,734.0,128.5,2.75,22.75,572.5,820.2,627.06
2018,11,1,11,30,729.0,133.0,2.8,23.1,580.0,827.33,631.12
2018,11,1,11,45,747.5,127.5,2.85,23.45,587.0,840.59,639.57
2018,11,1,12,0,766.0,122.0,2.9,23.8,594.0,846.11,642.73
2018,11,1,12,15,735.5,130.5,2.9,24.0,580.5,830.47,631.51
2018,11,1,12,30,705.0,139.0,2.9,24.2,567.0,807.3,615.32
2018,11,1,12,45,773.5,114.0,2.9,24.4,574.0,824.66,627.53
2018,11,1,13,0,842.0,89.0,2.9,24.6,581.0,841.47,639.15
2018,11,1,13,15,862.0,80.5,2.85,24.75,568.5,824.27,627.14
2018,11,1,13,30,882.0,72.0,2.8,24.9,556.0,809.85,617.44
2018,11,1,13,45,874.0,70.5,2.8,25.0,529.5,777.58,595.72
2018,11,1,14,0,866.0,69.0,2.8,25.1,503.0,742.64,572.11
2018,11,1,14,15,814.0,74.5,2.75,25.1,460.5,687.18,533.53
2018,11,1,14,30,762.0,80.0,2.7,25.1,418.0,626.81,490.5
2018,11,1,14,45,776.0,70.5,2.7,25.1,387.5,592.93,465.5
2018,11,1,15,0,790.0,61.0,2.7,25.1,357.0,555.47,436.71
2018,11,1,15,15,757.5,58.0,2.7,25.1,313.5,496.58,390.36
2018,11,1,15,30,725.0,55.0,2.7,25.1,270.0,438.8,343.42
2018,11,1,15,45,667.5,51.5,2.7,24.25,223.5,370.66,287.99
2018,11,1,16,0,610.0,48.0,2.7,23.4,177.0,306.94,234.18
2018,11,1,16,15,502.0,42.0,2.7,22.6,130.5,230.61,169.96
2018,11,1,16,30,394.0,36.0,2.7,21.8,84.0,163.58,112.71
2018,11,1,16,45,258.5,24.5,2.7,21.05,50.5,94.25,45.09
2018,11,1,17,0,123.0,13.0,2.7,20.3,17.0,33.02,0.0
2018,11,1,17,15,61.5,6.5,2.8,19.85,8.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,2.9,19.4,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,3.1,18.6,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,3.05,18.4,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,2.95,17.95,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,2.9,17.7,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,2.65,17.6,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.6,17.25,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.25,17.2,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,0.95,17.25,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.65,17.35,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.45,17.45,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.35,17.55,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.3,17.6,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.35,17.6,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.4,17.6,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.45,17.65,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.55,17.7,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.9,17.35,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.05,17.05,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.35,16.35,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.25,15.35,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,11,2,6,15,11.0,1.5,1.2,15.35,1.0,0.0,0.0
2018,11,2,6,30,22.0,3.0,1.2,15.4,2.0,0.0,0.0
2018,11,2,6,45,167.0,14.0,1.2,15.45,24.5,40.58,0.0
2018,11,2,7,0,312.0,25.0,1.2,15.5,47.0,104.1,43.17
2018,11,2,7,15,426.0,33.0,1.25,15.7,87.5,167.36,116.27
2018,11,2,7,30,540.0,41.0,1.3,15.9,128.0,239.74,179.64
2018,11,2,7,45,418.0,56.0,1.35,16.15,136.5,239.65,187.5
2018,11,2,8,0,296.0,71.0,1.4,16.4,145.0,222.47,178.3
2018,11,2,8,15,219.5,101.0,1.5,16.7,161.5,226.44,183.43
2018,11,2,8,30,143.0,131.0,1.6,17.0,178.0,222.15,180.15
2018,11,2,8,45,356.0,120.0,1.65,17.3,258.5,359.56,292.83
2018,11,2,9,0,569.0,109.0,1.7,17.6,339.0,503.81,406.65
2018,11,2,9,15,710.5,89.0,1.8,18.0,403.5,601.53,481.5
2018,11,2,9,30,852.0,69.0,1.9,18.4,468.0,699.09,552.65
2018,11,2,9,45,866.0,70.5,2.0,18.8,499.5,740.89,580.69
2018,11,2,10,0,880.0,72.0,2.1,19.2,531.0,780.64,607.44
2018,11,2,10,15,809.0,96.0,2.2,19.6,533.5,782.43,607.19
2018,11,2,10,30,738.0,120.0,2.3,20.0,536.0,774.88,600.78
2018,11,2,10,45,814.5,101.0,2.4,20.35,573.0,829.36,638.39
2018,11,2,11,0,891.0,82.0,2.5,20.7,610.0,879.5,671.99
2018,11,2,11,15,893.0,83.0,2.7,20.8,619.5,893.37,681.94
2018,11,2,11,30,895.0,84.0,2.9,20.9,629.0,903.7,689.87
2018,11,2,11,45,796.5,115.5,3.05,21.05,601.5,864.14,662.84
2018,11,2,12,0,698.0,147.0,3.2,21.2,574.0,817.47,630.92
2018,11,2,12,15,787.0,117.0,3.4,21.2,594.5,854.24,658.49
2018,11,2,12,30,876.0,87.0,3.6,21.2,615.0,883.68,680.33
2018,11,2,12,45,865.0,88.5,3.75,21.25,600.0,865.37,668.38
2018,11,2,13,0,854.0,90.0,3.9,21.3,585.0,850.98,659.58
2018,11,2,13,15,826.0,92.5,3.95,21.2,557.5,813.33,634.02
2018,11,2,13,30,798.0,95.0,4.0,21.1,530.0,773.6,606.89
2018,11,2,13,45,820.5,86.5,4.05,20.95,513.5,758.95,597.99
2018,11,2,14,0,843.0,78.0,4.1,20.8,497.0,739.92,585.72
2018,11,2,14,15,839.0,73.0,4.1,20.7,466.0,701.6,558.83
2018,11,2,14,30,835.0,68.0,4.1,20.6,435.0,660.78,529.82
2018,11,2,14,45,814.0,65.5,4.05,20.45,396.0,609.77,490.89
2018,11,2,15,0,793.0,63.0,4.0,20.3,357.0,558.08,450.07
2018,11,2,15,15,754.0,60.0,4.0,20.3,312.0,495.56,399.4
2018,11,2,15,30,715.0,57.0,4.0,20.3,267.0,434.75,348.58
2018,11,2,15,45,647.0,53.0,3.8,19.9,218.5,361.93,287.12
2018,11,2,16,0,579.0,49.0,3.6,19.5,170.0,296.92,230.52
2018,11,2,16,15,469.0,43.5,3.55,18.95,125.0,220.34,164.82
2018,11,2,16,30,359.0,38.0,3.5,18.4,80.0,155.08,108.04
2018,11,2,16,45,227.0,25.5,3.45,17.9,47.5,87.1,38.28
2018,11,2,17,0,95.0,13.0,3.4,17.4,15.0,28.21,0.0
2018,11,2,17,15,47.5,6.5,3.6,17.1,7.5,0.0,0.0
2018,11,2,17,30,0.0,0.0,3.8,16.8,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,4.05,16.55,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,4.3,16.3,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,4.2,16.15,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,4.05,15.85,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,3.65,15.65,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,2.95,15.6,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.85,15.75,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,2.95,14.85,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.75,14.6,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,11,3,6,15,15.0,1.5,2.35,14.5,1.0,0.0,0.0
2018,11,3,6,30,30.0,3.0,2.3,14.7,2.0,0.0,0.0
2018,11,3,6,45,117.0,13.0,2.25,14.9,19.0,31.35,0.0
2018,11,3,7,0,204.0,23.0,2.2,15.1,36.0,77.53,26.52
2018,11,3,7,15,229.0,33.0,2.35,15.6,59.5,110.41,76.47
2018,11,3,7,30,254.0,43.0,2.5,16.1,83.0,143.01,107.62
2018,11,3,7,45,270.5,60.0,2.65,16.65,115.5,183.46,144.1
2018,11,3,8,0,287.0,77.0,2.8,17.2,148.0,225.15,180.81
2018,11,3,8,15,230.0,103.5,2.9,17.5,167.5,234.49,190.22
2018,11,3,8,30,173.0,130.0,3.0,17.8,187.0,237.39,193.06
2018,11,3,8,45,249.0,140.5,3.1,18.05,234.0,309.95,252.92
2018,11,3,9,0,325.0,151.0,3.2,18.3,281.0,381.01,310.52
2018,11,3,9,15,426.0,145.5,3.25,18.7,333.0,467.17,379.06
2018,11,3,9,30,527.0,140.0,3.3,19.1,385.0,549.96,443.58
2018,11,3,9,45,709.0,105.5,3.35,19.55,458.5,671.5,536.53
2018,11,3,10,0,891.0,71.0,3.4,20.0,532.0,786.06,618.1
2018,11,3,10,15,912.5,68.5,3.4,20.4,560.0,824.89,643.19
2018,11,3,10,30,934.0,66.0,3.4,20.8,588.0,861.44,666.92
2018,11,3,10,45,939.0,67.0,3.45,21.25,605.5,885.63,681.98
2018,11,3,11,0,944.0,68.0,3.5,21.7,623.0,906.37,694.72
2018,11,3,11,15,923.0,75.5,3.5,22.0,625.5,908.59,694.81
2018,11,3,11,30,902.0,83.0,3.5,22.3,628.0,906.6,692.28
2018,11,3,11,45,863.0,95.0,3.5,22.65,618.0,897.58,684.95
2018,11,3,12,0,824.0,107.0,3.5,23.0,608.0,877.09,669.87
2018,11,3,12,15,834.5,101.0,3.5,23.2,604.5,876.06,668.94
2018,11,3,12,30,845.0,95.0,3.5,23.4,601.0,871.37,665.48
2018,11,3,12,45,839.0,92.5,3.45,23.6,585.5,852.86,652.27
2018,11,3,13,0,833.0,90.0,3.4,23.8,570.0,831.13,637.03
2018,11,3,13,15,666.0,133.5,3.45,23.8,508.5,730.0,566.25
2018,11,3,13,30,499.0,177.0,3.5,23.8,447.0,621.97,486.48
2018,11,3,13,45,442.0,181.0,3.5,23.85,411.0,567.48,445.92
2018,11,3,14,0,385.0,185.0,3.5,23.9,375.0,502.84,397.09
2018,11,3,14,15,527.5,140.5,3.5,23.7,381.0,552.1,437.72
2018,11,3,14,30,670.0,96.0,3.5,23.5,387.0,582.62,462.97
2018,11,3,14,45,601.5,99.0,3.5,23.35,342.0,513.97,409.79
2018,11,3,15,0,533.0,102.0,3.5,23.2,297.0,448.74,358.59
2018,11,3,15,15,517.5,89.0,3.5,23.2,259.0,399.78,319.3
2018,11,3,15,30,502.0,76.0,3.5,23.2,221.0,350.97,278.85
2018,11,3,15,45,518.0,62.5,3.5,22.0,189.5,316.06,249.03
2018,11,3,16,0,534.0,49.0,3.5,20.8,158.0,278.38,214.96
2018,11,3,16,15,441.5,42.0,3.35,20.05,116.5,208.77,155.09
2018,11,3,16,30,349.0,35.0,3.2,19.3,75.0,148.85,102.43
2018,11,3,16,45,227.5,24.0,3.1,18.5,45.0,84.9,32.18
2018,11,3,17,0,106.0,13.0,3.0,17.7,15.0,29.92,0.0
2018,11,3,17,15,53.0,6.5,2.95,17.35,7.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,2.85,16.65,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,2.75,16.1,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,2.65,15.7,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,2.95,13.05,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,11,4,6,15,2.5,0.0,2.8,12.6,0.0,0.0,0.0
2018,11,4,6,30,5.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,11,4,6,45,60.5,11.5,2.8,12.75,15.0,20.7,0.0
2018,11,4,7,0,116.0,23.0,2.8,12.8,30.0,57.1,14.07
2018,11,4,7,15,228.5,35.5,2.9,13.2,65.5,113.39,79.03
2018,11,4,7,30,341.0,48.0,3.0,13.6,101.0,177.85,135.25
2018,11,4,7,45,354.0,61.0,3.1,13.95,132.0,216.78,171.9
2018,11,4,8,0,367.0,74.0,3.2,14.3,163.0,256.69,208.34
2018,11,4,8,15,246.0,97.0,3.15,14.6,161.5,234.52,192.41
2018,11,4,8,30,125.0,120.0,3.1,14.9,160.0,199.5,163.58
2018,11,4,8,45,198.5,136.0,3.1,15.25,210.0,274.74,226.51
2018,11,4,9,0,272.0,152.0,3.1,15.6,260.0,348.28,286.76
2018,11,4,9,15,447.0,132.5,3.15,15.9,329.5,465.81,382.62
2018,11,4,9,30,622.0,113.0,3.2,16.2,399.0,591.31,481.81
2018,11,4,9,45,651.5,113.0,3.25,16.55,431.0,635.83,514.9
2018,11,4,10,0,681.0,113.0,3.3,16.9,463.0,679.86,546.63
2018,11,4,10,15,749.0,104.0,3.4,17.1,505.5,743.24,592.58
2018,11,4,10,30,817.0,95.0,3.5,17.3,548.0,803.98,635.77
2018,11,4,10,45,871.5,87.5,3.6,17.5,584.5,857.97,673.56
2018,11,4,11,0,926.0,80.0,3.7,17.7,621.0,903.2,704.8
2018,11,4,11,15,936.0,79.5,3.8,17.8,634.0,922.66,718.04
2018,11,4,11,30,946.0,79.0,3.9,17.9,647.0,938.59,729.09
2018,11,4,11,45,909.0,86.5,4.0,18.0,633.5,918.67,715.04
2018,11,4,12,0,872.0,94.0,4.1,18.1,620.0,902.46,703.95
2018,11,4,12,15,851.0,94.5,4.2,18.15,604.0,880.98,689.27
2018,11,4,12,30,830.0,95.0,4.3,18.2,588.0,856.25,672.31
2018,11,4,12,45,829.5,92.5,4.45,18.2,576.0,842.71,664.12
2018,11,4,13,0,829.0,90.0,4.6,18.2,564.0,825.84,653.53
2018,11,4,13,15,833.5,86.5,4.75,18.2,548.0,808.68,642.7
2018,11,4,13,30,838.0,83.0,4.9,18.2,532.0,788.1,629.31
2018,11,4,13,45,844.0,81.0,5.0,18.15,513.5,767.14,615.43
2018,11,4,14,0,850.0,79.0,5.1,18.1,495.0,742.76,598.91
2018,11,4,14,15,842.0,75.5,5.15,18.0,463.5,703.25,570.63
2018,11,4,14,30,834.0,72.0,5.2,17.9,432.0,661.51,540.24
2018,11,4,14,45,795.5,70.5,5.25,17.75,388.0,600.72,492.49
2018,11,4,15,0,757.0,69.0,5.3,17.6,344.0,540.71,444.12
2018,11,4,15,15,737.5,63.5,5.3,17.6,303.5,487.8,399.81
2018,11,4,15,30,718.0,58.0,5.3,17.6,263.0,434.84,353.95
2018,11,4,15,45,663.5,53.5,5.25,17.1,217.0,367.61,295.7
2018,11,4,16,0,609.0,49.0,5.2,16.6,171.0,306.96,241.25
2018,11,4,16,15,497.5,42.5,5.05,16.2,125.0,227.55,171.6
2018,11,4,16,30,386.0,36.0,4.9,15.8,79.0,159.68,110.86
2018,11,4,16,45,243.0,24.0,4.8,15.4,46.5,87.43,27.54
2018,11,4,17,0,100.0,12.0,4.7,15.0,14.0,27.88,0.0
2018,11,4,17,15,50.0,6.0,4.7,14.85,7.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,4.7,14.55,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,4.7,14.35,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,4.75,14.3,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,4.8,14.3,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,4.8,14.25,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,4.8,14.2,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,4.8,14.2,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,4.8,14.2,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,4.8,14.15,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,4.8,14.1,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,4.8,14.05,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,4.75,13.95,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,4.65,13.85,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,4.55,13.75,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,4.45,13.65,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,4.35,13.55,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,4.25,13.45,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,4.15,13.35,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,4.05,13.3,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,3.95,13.25,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,3.85,13.1,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,3.75,12.95,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,3.7,12.85,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,3.35,12.65,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,11,5,6,45,144.0,11.0,3.25,13.2,19.5,33.5,0.0
2018,11,5,7,0,288.0,22.0,3.3,13.4,39.0,93.04,14.74
2018,11,5,7,15,415.5,29.0,3.35,13.75,78.5,158.59,108.44
2018,11,5,7,30,543.0,36.0,3.4,14.1,118.0,230.67,173.45
2018,11,5,7,45,585.5,42.5,3.5,14.4,158.5,285.42,224.6
2018,11,5,8,0,628.0,49.0,3.6,14.7,199.0,343.69,277.46
2018,11,5,8,15,687.0,51.5,3.6,15.05,245.5,408.65,334.09
2018,11,5,8,30,746.0,54.0,3.6,15.4,292.0,477.78,392.36
2018,11,5,8,45,784.0,54.5,3.55,15.7,335.0,535.84,440.16
2018,11,5,9,0,822.0,55.0,3.5,16.0,378.0,590.74,484.16
2018,11,5,9,15,839.0,58.0,3.5,16.4,414.5,639.37,521.19
2018,11,5,9,30,856.0,61.0,3.5,16.8,451.0,686.73,554.99
2018,11,5,9,45,866.5,64.0,3.45,17.25,482.0,727.69,583.08
2018,11,5,10,0,877.0,67.0,3.4,17.7,513.0,766.36,609.05
2018,11,5,10,15,886.5,68.0,3.35,18.05,537.5,799.27,630.71
2018,11,5,10,30,896.0,69.0,3.3,18.4,562.0,829.41,650.18
2018,11,5,10,45,902.0,70.5,3.25,18.75,580.0,854.23,665.73
2018,11,5,11,0,908.0,72.0,3.2,19.1,598.0,875.78,678.94
2018,11,5,11,15,911.5,72.5,3.15,19.35,608.0,890.51,687.65
2018,11,5,11,30,915.0,73.0,3.1,19.6,618.0,901.68,694.01
2018,11,5,11,45,915.5,73.0,3.05,19.85,620.0,905.94,695.69
2018,11,5,12,0,916.0,73.0,3.0,20.1,622.0,906.51,695.02
2018,11,5,12,15,915.0,73.0,3.05,20.2,617.0,902.04,692.16
2018,11,5,12,30,914.0,73.0,3.1,20.3,612.0,893.9,686.95
2018,11,5,12,45,910.5,72.0,3.15,20.4,599.0,878.75,676.99
2018,11,5,13,0,907.0,71.0,3.2,20.5,586.0,860.11,664.72
2018,11,5,13,15,899.5,70.0,3.3,20.5,565.0,834.78,648.31
2018,11,5,13,30,892.0,69.0,3.4,20.5,544.0,806.37,629.66
2018,11,5,13,45,880.5,68.0,3.5,20.5,516.5,771.94,606.52
2018,11,5,14,0,869.0,67.0,3.6,20.5,489.0,735.05,581.33
2018,11,5,14,15,852.5,65.5,3.65,20.35,455.0,691.75,551.2
2018,11,5,14,30,836.0,64.0,3.7,20.2,421.0,646.84,519.38
2018,11,5,14,45,812.0,62.0,3.75,20.1,382.0,599.6,483.2
2018,11,5,15,0,788.0,60.0,3.8,20.0,343.0,547.16,441.72
2018,11,5,15,15,753.5,56.5,3.8,20.0,299.5,487.17,392.79
2018,11,5,15,30,719.0,53.0,3.8,20.0,256.0,428.5,343.37
2018,11,5,15,45,665.0,49.0,3.9,19.35,211.0,362.31,287.31
2018,11,5,16,0,611.0,45.0,4.0,18.7,166.0,300.19,232.76
2018,11,5,16,15,519.5,39.0,4.05,18.05,122.5,230.43,171.5
2018,11,5,16,30,428.0,33.0,4.1,17.4,79.0,167.94,114.48
2018,11,5,16,45,265.5,22.0,4.1,16.7,46.0,89.71,20.21
2018,11,5,17,0,103.0,11.0,4.1,16.0,13.0,27.32,0.0
2018,11,5,17,15,51.5,5.5,4.15,15.7,6.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,4.25,15.05,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,3.35,13.8,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,3.05,13.6,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,11,6,6,45,150.0,11.0,2.1,13.05,19.5,34.28,0.0
2018,11,6,7,0,300.0,22.0,2.1,13.1,39.0,94.58,2.02
2018,11,6,7,15,428.5,30.0,2.15,13.6,79.5,162.65,109.95
2018,11,6,7,30,557.0,38.0,2.2,14.1,120.0,236.26,176.64
2018,11,6,7,45,631.5,42.5,2.3,14.6,166.5,302.05,235.95
2018,11,6,8,0,706.0,47.0,2.4,15.1,213.0,374.44,299.45
2018,11,6,8,15,748.0,51.0,2.5,15.5,258.5,436.6,353.48
2018,11,6,8,30,790.0,55.0,2.6,15.9,304.0,501.18,407.58
2018,11,6,8,45,819.0,57.0,2.65,16.25,346.5,557.76,453.64
2018,11,6,9,0,848.0,59.0,2.7,16.6,389.0,610.32,495.26
2018,11,6,9,15,867.0,61.0,2.7,16.95,426.5,660.02,532.76
2018,11,6,9,30,886.0,63.0,2.7,17.3,464.0,708.53,566.77
2018,11,6,9,45,899.5,65.0,2.7,17.65,496.0,751.45,596.05
2018,11,6,10,0,913.0,67.0,2.7,18.0,528.0,792.17,623.33
2018,11,6,10,15,922.5,68.0,2.65,18.35,553.0,826.02,645.01
2018,11,6,10,30,932.0,69.0,2.6,18.7,578.0,856.97,664.44
2018,11,6,10,45,938.0,70.0,2.55,19.05,596.0,881.87,679.49
2018,11,6,11,0,944.0,71.0,2.5,19.4,614.0,903.36,692.16
2018,11,6,11,15,947.5,71.0,2.45,19.7,624.0,917.9,700.22
2018,11,6,11,30,951.0,71.0,2.4,20.0,634.0,928.74,705.88
2018,11,6,11,45,951.0,72.0,2.4,20.3,636.5,933.94,708.33
2018,11,6,12,0,951.0,73.0,2.4,20.6,639.0,935.3,708.38
2018,11,6,12,15,948.0,73.0,2.45,20.8,632.5,928.95,704.15
2018,11,6,12,30,945.0,73.0,2.5,21.0,626.0,918.83,697.56
2018,11,6,12,45,939.0,72.0,2.55,21.2,611.5,901.2,685.98
2018,11,6,13,0,933.0,71.0,2.6,21.4,597.0,880.04,672.11
2018,11,6,13,15,925.0,70.5,2.6,21.5,575.5,854.45,655.09
2018,11,6,13,30,917.0,70.0,2.6,21.6,554.0,825.7,635.9
2018,11,6,13,45,892.5,71.5,2.65,21.65,522.5,783.66,607.69
2018,11,6,14,0,868.0,73.0,2.7,21.7,491.0,739.83,577.93
2018,11,6,14,15,863.5,68.5,2.7,21.65,459.5,701.53,551.72
2018,11,6,14,30,859.0,64.0,2.7,21.6,428.0,660.71,523.23
2018,11,6,14,45,835.0,62.0,2.7,21.6,388.0,612.63,486.83
2018,11,6,15,0,811.0,60.0,2.7,21.6,348.0,559.29,445.22
2018,11,6,15,15,776.0,56.5,2.7,21.6,303.5,498.08,396.28
2018,11,6,15,30,741.0,53.0,2.7,21.6,259.0,438.17,346.7
2018,11,6,15,45,687.5,49.0,2.65,20.65,213.5,371.21,291.0
2018,11,6,16,0,634.0,45.0,2.6,19.7,168.0,308.19,236.5
2018,11,6,16,15,544.0,38.5,2.65,18.95,123.5,234.8,172.93
2018,11,6,16,30,454.0,32.0,2.7,18.2,79.0,173.63,116.55
2018,11,6,16,45,284.0,21.0,2.75,17.45,45.5,92.0,10.92
2018,11,6,17,0,114.0,10.0,2.8,16.7,12.0,28.06,0.0
2018,11,6,17,15,57.0,5.0,2.95,16.35,6.0,0.0,0.0
2018,11,6,17,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,3.2,15.65,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,3.25,15.1,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.45,14.25,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.65,14.65,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.6,14.65,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.65,14.6,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.65,14.6,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.55,14.6,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.55,14.6,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,11,7,6,45,139.0,10.5,0.65,14.6,18.0,31.9,0.0
2018,11,7,7,0,278.0,21.0,0.7,14.6,36.0,87.96,0.0
2018,11,7,7,15,410.0,28.5,0.85,14.85,75.0,155.46,102.78
2018,11,7,7,30,542.0,36.0,1.0,15.1,114.0,228.4,168.69
2018,11,7,7,45,612.5,41.5,1.1,15.35,159.5,292.57,226.06
2018,11,7,8,0,683.0,47.0,1.2,15.6,205.0,363.11,287.41
2018,11,7,8,15,726.5,50.5,1.35,15.95,249.5,424.12,339.95
2018,11,7,8,30,770.0,54.0,1.5,16.3,294.0,487.72,392.83
2018,11,7,8,45,799.0,56.5,1.7,16.65,336.0,543.84,438.57
2018,11,7,9,0,828.0,59.0,1.9,17.0,378.0,596.03,480.16
2018,11,7,9,15,848.5,61.5,2.0,17.4,415.5,646.44,518.39
2018,11,7,9,30,869.0,64.0,2.1,17.8,453.0,695.84,553.22
2018,11,7,9,45,883.5,64.5,2.25,18.2,484.0,736.99,581.83
2018,11,7,10,0,898.0,65.0,2.4,18.6,515.0,776.08,608.71
2018,11,7,10,15,907.5,66.5,2.45,18.95,540.0,810.09,631.16
2018,11,7,10,30,917.0,68.0,2.5,19.3,565.0,841.25,651.48
2018,11,7,10,45,923.0,68.5,2.5,19.6,582.5,865.2,666.43
2018,11,7,11,0,929.0,69.0,2.5,19.9,600.0,885.81,679.1
2018,11,7,11,15,932.0,70.0,2.5,20.2,610.0,900.95,688.08
2018,11,7,11,30,935.0,71.0,2.5,20.5,620.0,912.45,694.7
2018,11,7,11,45,935.5,71.0,2.45,20.75,622.0,916.8,696.29
2018,11,7,12,0,936.0,71.0,2.4,21.0,624.0,917.39,695.52
2018,11,7,12,15,934.5,70.0,2.4,21.1,618.0,911.21,691.2
2018,11,7,12,30,933.0,69.0,2.4,21.2,612.0,901.31,684.56
2018,11,7,12,45,929.5,68.0,2.45,21.3,598.5,886.0,674.82
2018,11,7,13,0,926.0,67.0,2.5,21.4,585.0,867.15,662.75
2018,11,7,13,15,918.0,66.5,2.55,21.35,564.0,841.76,646.56
2018,11,7,13,30,910.0,66.0,2.6,21.3,543.0,813.25,628.17
2018,11,7,13,45,898.5,64.5,2.7,21.25,515.0,777.87,605.08
2018,11,7,14,0,887.0,63.0,2.8,21.2,487.0,739.97,579.89
2018,11,7,14,15,870.5,62.0,2.85,21.1,453.0,696.86,550.34
2018,11,7,14,30,854.0,61.0,2.9,21.0,419.0,652.09,519.07
2018,11,7,14,45,830.0,59.0,3.0,20.85,379.5,600.0,480.12
2018,11,7,15,0,806.0,57.0,3.1,20.7,340.0,551.39,442.07
2018,11,7,15,15,771.5,53.5,3.1,20.7,296.5,490.86,393.07
2018,11,7,15,30,737.0,50.0,3.1,20.7,253.0,431.61,343.47
2018,11,7,15,45,684.0,46.0,3.15,20.05,207.5,365.32,287.55
2018,11,7,16,0,631.0,42.0,3.2,19.4,162.0,302.99,232.94
2018,11,7,16,15,542.0,36.0,3.15,18.7,119.0,230.97,169.96
2018,11,7,16,30,453.0,30.0,3.1,18.0,76.0,167.61,111.09
2018,11,7,16,45,284.5,20.5,3.05,17.3,44.0,90.84,0.0
2018,11,7,17,0,116.0,11.0,3.0,16.6,12.0,29.25,0.0
2018,11,7,17,15,58.0,5.5,3.05,16.3,6.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
