Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,17,17,45,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.55,11.8,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.45,11.8,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.35,11.75,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.3,11.7,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.3,11.7,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.3,11.7,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.35,11.7,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.45,11.7,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.5,11.65,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.5,11.55,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.45,11.45,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.35,11.35,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.3,11.3,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.25,11.25,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.2,11.2,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.2,11.15,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.2,11.1,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.2,11.1,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.2,11.1,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.2,11.05,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.2,10.95,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.2,10.9,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.2,10.85,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.2,10.8,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.2,10.75,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.2,10.7,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.25,10.65,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.3,10.6,0.0,0.0,0.0
2018,11,18,6,45,36.5,5.5,0.4,10.55,6.0,0.0,0.0
2018,11,18,7,0,73.0,11.0,0.5,10.5,12.0,24.72,0.0
2018,11,18,7,15,178.0,24.0,0.65,10.65,39.5,79.41,18.02
2018,11,18,7,30,283.0,37.0,0.8,10.8,67.0,141.68,100.96
2018,11,18,7,45,374.5,48.0,0.95,10.95,107.5,203.0,156.76
2018,11,18,8,0,466.0,59.0,1.1,11.1,148.0,273.82,218.79
2018,11,18,8,15,496.0,67.5,1.3,11.3,183.5,322.22,262.54
2018,11,18,8,30,526.0,76.0,1.5,11.5,219.0,372.41,306.64
2018,11,18,8,45,550.0,84.0,1.65,11.7,254.0,420.22,347.47
2018,11,18,9,0,574.0,92.0,1.8,11.9,289.0,468.68,387.68
2018,11,18,9,15,614.0,96.5,1.9,12.3,327.5,523.83,431.8
2018,11,18,9,30,654.0,101.0,2.0,12.7,366.0,580.11,475.67
2018,11,18,9,45,644.5,110.0,2.05,13.05,388.0,606.96,495.42
2018,11,18,10,0,635.0,119.0,2.1,13.4,410.0,630.96,512.77
2018,11,18,10,15,593.0,134.0,2.05,13.75,417.0,633.65,512.66
2018,11,18,10,30,551.0,149.0,2.0,14.1,424.0,626.95,505.66
2018,11,18,10,45,547.5,155.5,1.9,14.5,437.0,643.2,516.07
2018,11,18,11,0,544.0,162.0,1.8,14.9,450.0,657.19,524.41
2018,11,18,11,15,493.5,181.0,1.7,15.2,446.0,643.82,511.64
2018,11,18,11,30,443.0,200.0,1.6,15.5,442.0,627.07,496.65
2018,11,18,11,45,458.5,197.0,1.5,15.8,448.5,639.08,504.64
2018,11,18,12,0,474.0,194.0,1.4,16.1,455.0,649.2,510.91
2018,11,18,12,15,474.5,191.5,1.35,16.3,450.5,645.04,507.14
2018,11,18,12,30,475.0,189.0,1.3,16.5,446.0,638.86,502.11
2018,11,18,12,45,458.5,188.0,1.3,16.7,431.5,618.23,486.71
2018,11,18,13,0,442.0,187.0,1.3,16.9,417.0,596.13,470.34
2018,11,18,13,15,454.0,176.0,1.3,16.95,404.0,584.2,462.4
2018,11,18,13,30,466.0,165.0,1.3,17.0,391.0,569.97,452.6
2018,11,18,13,45,480.5,151.5,1.35,17.05,373.5,552.38,440.6
2018,11,18,14,0,495.0,138.0,1.4,17.1,356.0,532.21,426.42
2018,11,18,14,15,490.0,127.5,1.5,16.95,329.5,499.51,402.61
2018,11,18,14,30,485.0,117.0,1.6,16.8,303.0,465.58,377.23
2018,11,18,14,45,470.0,106.0,1.7,16.65,271.5,423.87,344.88
2018,11,18,15,0,455.0,95.0,1.8,16.5,240.0,382.06,311.45
2018,11,18,15,15,419.5,85.5,1.8,16.5,204.5,331.46,269.42
2018,11,18,15,30,384.0,76.0,1.8,16.5,169.0,283.21,228.27
2018,11,18,15,45,338.0,65.0,2.05,15.75,135.0,231.47,184.12
2018,11,18,16,0,292.0,54.0,2.3,15.0,101.0,183.97,142.34
2018,11,18,16,15,224.5,41.0,2.25,14.55,70.0,131.9,96.0
2018,11,18,16,30,157.0,28.0,2.2,14.1,39.0,83.76,41.52
2018,11,18,16,45,83.5,15.0,2.2,13.65,20.5,31.85,0.0
2018,11,18,17,0,10.0,2.0,2.2,13.2,2.0,0.0,0.0
2018,11,18,17,15,5.0,1.0,2.1,13.05,1.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.75,11.3,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,11,19,6,45,6.0,3.5,1.7,11.1,3.5,0.0,0.0
2018,11,19,7,0,12.0,7.0,1.7,11.1,7.0,8.99,0.0
2018,11,19,7,15,29.5,20.5,1.8,11.45,23.0,30.89,0.04
2018,11,19,7,30,47.0,34.0,1.9,11.8,39.0,54.85,37.03
2018,11,19,7,45,54.5,49.5,2.0,12.15,58.0,76.85,57.93
2018,11,19,8,0,62.0,65.0,2.1,12.5,77.0,99.5,78.3
2018,11,19,8,15,111.0,82.0,2.1,12.75,109.5,143.84,116.64
2018,11,19,8,30,160.0,99.0,2.1,13.0,142.0,192.85,158.78
2018,11,19,8,45,216.5,113.0,2.05,13.3,181.0,255.07,211.29
2018,11,19,9,0,273.0,127.0,2.0,13.6,220.0,314.21,260.37
2018,11,19,9,15,355.5,130.0,2.0,14.0,264.5,391.52,323.28
2018,11,19,9,30,438.0,133.0,2.0,14.4,309.0,464.66,381.48
2018,11,19,9,45,409.0,150.0,2.0,14.75,324.5,479.3,391.35
2018,11,19,10,0,380.0,167.0,2.0,15.1,340.0,490.58,398.63
2018,11,19,10,15,423.5,168.0,1.95,15.45,370.5,536.29,433.44
2018,11,19,10,30,467.0,169.0,1.9,15.8,401.0,582.58,467.79
2018,11,19,10,45,454.5,179.5,1.85,16.15,411.5,594.44,474.72
2018,11,19,11,0,442.0,190.0,1.8,16.5,422.0,604.0,480.13
2018,11,19,11,15,354.0,211.5,1.8,16.7,399.5,547.37,435.5
2018,11,19,11,30,266.0,233.0,1.8,16.9,377.0,501.44,398.55
2018,11,19,11,45,241.5,237.5,1.8,17.15,369.0,487.14,386.97
2018,11,19,12,0,217.0,242.0,1.8,17.4,361.0,458.06,364.22
2018,11,19,12,15,172.5,241.0,1.8,17.5,335.0,418.38,332.89
2018,11,19,12,30,128.0,240.0,1.8,17.6,309.0,378.6,301.27
2018,11,19,12,45,81.5,211.0,1.75,17.75,254.5,290.96,232.24
2018,11,19,13,0,35.0,182.0,1.7,17.9,200.0,218.25,173.67
2018,11,19,13,15,66.0,193.5,1.65,17.9,226.0,256.43,205.38
2018,11,19,13,30,97.0,205.0,1.6,17.9,252.0,293.74,235.64
2018,11,19,13,45,132.5,193.5,1.55,17.95,253.5,316.48,254.38
2018,11,19,14,0,168.0,182.0,1.5,18.0,255.0,325.15,262.05
2018,11,19,14,15,192.0,168.5,1.45,17.9,246.0,320.86,259.35
2018,11,19,14,30,216.0,155.0,1.4,17.8,237.0,324.39,262.49
2018,11,19,14,45,204.0,138.5,1.3,17.75,210.0,289.36,234.31
2018,11,19,15,0,192.0,122.0,1.2,17.7,183.0,254.84,206.24
2018,11,19,15,15,174.0,106.5,1.2,17.7,156.0,219.06,176.63
2018,11,19,15,30,156.0,91.0,1.2,17.7,129.0,177.49,141.78
2018,11,19,15,45,129.0,74.5,1.05,17.35,101.5,140.28,109.99
2018,11,19,16,0,102.0,58.0,0.9,17.0,74.0,105.64,80.05
2018,11,19,16,15,74.5,42.0,0.8,16.9,51.5,74.22,52.29
2018,11,19,16,30,47.0,26.0,0.7,16.8,29.0,43.51,18.19
2018,11,19,16,45,29.0,14.0,0.65,16.65,15.5,19.43,0.0
2018,11,19,17,0,11.0,2.0,0.6,16.5,2.0,0.0,0.0
2018,11,19,17,15,5.5,1.0,0.5,16.4,1.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.4,16.3,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.35,16.25,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.3,16.2,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.35,16.05,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.4,15.9,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.4,15.75,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.45,15.45,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.5,15.15,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.5,14.55,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.55,14.25,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.85,12.05,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,20,6,45,37.5,4.5,0.9,11.9,5.0,0.0,0.0
2018,11,20,7,0,75.0,9.0,0.8,11.9,10.0,22.95,0.0
2018,11,20,7,15,207.5,21.0,0.8,12.15,38.5,81.72,0.0
2018,11,20,7,30,340.0,33.0,0.8,12.4,67.0,153.72,106.01
2018,11,20,7,45,427.5,41.5,0.75,12.65,106.0,213.68,162.34
2018,11,20,8,0,515.0,50.0,0.7,12.9,145.0,282.34,222.15
2018,11,20,8,15,571.0,56.5,0.7,13.25,186.5,342.41,274.19
2018,11,20,8,30,627.0,63.0,0.7,13.6,228.0,406.74,327.96
2018,11,20,8,45,609.0,74.5,0.7,13.9,256.0,439.75,355.59
2018,11,20,9,0,591.0,86.0,0.7,14.2,284.0,469.51,379.53
2018,11,20,9,15,664.5,84.0,0.8,14.6,330.0,538.8,433.8
2018,11,20,9,30,738.0,82.0,0.9,15.0,376.0,611.36,488.72
2018,11,20,9,45,754.5,85.0,1.05,15.4,406.0,649.17,516.68
2018,11,20,10,0,771.0,88.0,1.2,15.8,436.0,688.71,544.87
2018,11,20,10,15,728.0,101.0,1.35,16.1,443.5,696.51,550.07
2018,11,20,10,30,685.0,114.0,1.5,16.4,451.0,695.89,549.52
2018,11,20,10,45,683.5,117.0,1.6,16.65,463.5,712.53,561.25
2018,11,20,11,0,682.0,120.0,1.7,16.9,476.0,726.43,570.87
2018,11,20,11,15,689.0,122.0,1.85,17.05,487.5,743.52,583.49
2018,11,20,11,30,696.0,124.0,2.0,17.2,499.0,757.96,594.24
2018,11,20,11,45,665.5,132.0,2.15,17.4,492.0,744.7,585.1
2018,11,20,12,0,635.0,140.0,2.3,17.6,485.0,728.36,573.95
2018,11,20,12,15,674.5,127.0,2.35,17.7,490.5,744.72,586.16
2018,11,20,12,30,714.0,114.0,2.4,17.8,496.0,757.46,595.58
2018,11,20,12,45,673.0,123.0,2.45,17.85,476.0,725.85,573.15
2018,11,20,13,0,632.0,132.0,2.5,17.9,456.0,692.18,549.44
2018,11,20,13,15,582.5,138.0,2.4,17.9,428.0,646.78,515.57
2018,11,20,13,30,533.0,144.0,2.3,17.9,400.0,596.19,477.2
2018,11,20,13,45,534.5,135.0,2.25,17.9,379.5,572.31,459.77
2018,11,20,14,0,536.0,126.0,2.2,17.9,359.0,546.45,440.39
2018,11,20,14,15,512.5,119.0,2.1,17.85,328.0,503.94,407.51
2018,11,20,14,30,489.0,112.0,2.0,17.8,297.0,461.42,374.17
2018,11,20,14,45,545.5,92.0,1.95,17.75,278.5,457.36,371.02
2018,11,20,15,0,602.0,72.0,1.9,17.7,260.0,442.52,358.4
2018,11,20,15,15,524.5,70.0,1.9,17.7,217.0,371.7,300.2
2018,11,20,15,30,447.0,68.0,1.9,17.7,174.0,306.32,245.39
2018,11,20,15,45,388.5,58.0,1.6,17.25,137.0,246.81,194.35
2018,11,20,16,0,330.0,48.0,1.3,16.8,100.0,190.86,145.54
2018,11,20,16,15,261.5,37.0,1.2,16.65,69.5,138.94,99.1
2018,11,20,16,30,193.0,26.0,1.1,16.5,39.0,90.25,38.81
2018,11,20,16,45,106.5,14.5,1.05,16.3,20.5,36.18,0.0
2018,11,20,17,0,20.0,3.0,1.0,16.1,2.0,0.0,0.0
2018,11,20,17,15,10.0,1.5,1.05,16.05,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.9,15.35,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,2.75,14.75,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,3.85,14.7,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,4.05,14.75,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,4.05,14.75,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,4.0,14.65,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,4.05,14.65,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,4.15,14.7,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,4.25,14.75,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,4.35,14.85,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,4.45,14.95,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,4.7,15.05,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,11,21,6,45,4.5,1.0,4.9,15.15,1.0,0.0,0.0
2018,11,21,7,0,9.0,2.0,5.0,15.2,2.0,3.62,0.0
2018,11,21,7,15,4.5,3.5,5.1,15.35,3.5,4.57,0.0
2018,11,21,7,30,0.0,5.0,5.2,15.5,5.0,4.62,0.0
2018,11,21,7,45,0.0,6.0,5.3,15.6,6.0,5.55,0.0
2018,11,21,8,0,0.0,7.0,5.4,15.7,7.0,6.48,0.0
2018,11,21,8,15,0.0,11.0,5.45,15.8,11.0,10.18,3.0
2018,11,21,8,30,0.0,15.0,5.5,15.9,15.0,13.9,6.2
2018,11,21,8,45,0.0,16.0,5.55,16.05,16.0,14.83,7.0
2018,11,21,9,0,0.0,17.0,5.6,16.2,17.0,15.76,7.79
2018,11,21,9,15,6.0,48.5,5.85,16.35,51.0,48.86,36.02
2018,11,21,9,30,12.0,80.0,6.1,16.5,85.0,82.88,64.76
2018,11,21,9,45,14.5,118.0,6.35,16.7,124.5,123.7,98.77
2018,11,21,10,0,17.0,156.0,6.6,16.9,164.0,166.01,133.62
2018,11,21,10,15,19.5,141.5,6.75,17.0,151.0,152.06,121.98
2018,11,21,10,30,22.0,127.0,6.9,17.1,138.0,145.68,116.68
2018,11,21,10,45,12.5,108.5,7.05,17.15,115.0,112.57,88.84
2018,11,21,11,0,3.0,90.0,7.2,17.2,92.0,86.46,66.73
2018,11,21,11,15,12.5,134.5,7.2,17.25,141.5,139.17,110.63
2018,11,21,11,30,22.0,179.0,7.2,17.3,191.0,194.01,155.81
2018,11,21,11,45,17.0,153.5,7.2,17.3,162.5,162.71,129.96
2018,11,21,12,0,12.0,128.0,7.2,17.3,134.0,132.11,104.66
2018,11,21,12,15,6.0,87.0,7.1,17.3,90.0,86.13,66.46
2018,11,21,12,30,0.0,46.0,7.0,17.3,46.0,42.77,30.17
2018,11,21,12,45,0.0,44.0,6.85,17.3,44.0,40.91,28.64
2018,11,21,13,0,0.0,42.0,6.7,17.3,42.0,39.04,27.11
2018,11,21,13,15,0.0,40.5,6.55,17.25,40.5,37.64,25.98
2018,11,21,13,30,0.0,39.0,6.4,17.2,39.0,36.24,24.85
2018,11,21,13,45,0.0,61.0,6.2,17.15,61.0,56.74,42.12
2018,11,21,14,0,0.0,83.0,6.0,17.1,83.0,77.52,59.62
2018,11,21,14,15,1.5,82.0,5.75,17.0,82.5,77.77,59.99
2018,11,21,14,30,3.0,81.0,5.5,16.9,82.0,77.98,60.33
2018,11,21,14,45,3.0,65.0,5.25,16.85,66.0,62.29,47.2
2018,11,21,15,0,3.0,49.0,5.0,16.8,50.0,47.23,34.51
2018,11,21,15,15,1.5,38.0,5.0,16.8,38.5,36.06,25.0
2018,11,21,15,30,0.0,27.0,5.0,16.8,27.0,25.04,15.58
2018,11,21,15,45,10.0,22.0,4.3,16.45,23.5,24.92,15.34
2018,11,21,16,0,20.0,17.0,3.6,16.1,20.0,25.26,15.18
2018,11,21,16,15,16.5,11.5,3.25,15.75,13.5,17.31,7.95
2018,11,21,16,30,13.0,6.0,2.9,15.4,7.0,9.55,0.0
2018,11,21,16,45,13.0,3.5,2.6,15.0,4.0,6.06,0.0
2018,11,21,17,0,13.0,1.0,2.3,14.6,1.0,0.0,0.0
2018,11,21,17,15,6.5,0.5,2.15,14.5,0.5,0.0,0.0
2018,11,21,17,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,3.45,14.55,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,3.35,14.15,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,11,22,6,45,40.5,4.0,2.85,12.95,4.5,0.0,0.0
2018,11,22,7,0,81.0,8.0,2.8,13.0,9.0,22.88,0.0
2018,11,22,7,15,229.5,19.0,2.8,13.45,37.0,83.17,0.0
2018,11,22,7,30,378.0,30.0,2.8,13.9,65.0,160.68,106.82
2018,11,22,7,45,473.0,36.5,2.85,14.3,104.5,222.45,167.86
2018,11,22,8,0,568.0,43.0,2.9,14.7,144.0,293.57,231.09
2018,11,22,8,15,524.0,55.0,3.0,14.85,167.0,316.91,255.96
2018,11,22,8,30,480.0,67.0,3.1,15.0,190.0,334.77,274.44
2018,11,22,8,45,506.5,78.0,3.15,15.2,227.0,384.8,317.38
2018,11,22,9,0,533.0,89.0,3.2,15.4,264.0,435.85,359.83
2018,11,22,9,15,644.0,80.5,3.3,15.5,316.0,518.73,427.65
2018,11,22,9,30,755.0,72.0,3.4,15.6,368.0,604.59,496.32
2018,11,22,9,45,800.5,68.5,3.45,15.75,404.5,658.63,537.18
2018,11,22,10,0,846.0,65.0,3.5,15.9,441.0,706.94,572.46
2018,11,22,10,15,859.0,66.0,3.6,16.0,465.5,741.16,597.13
2018,11,22,10,30,872.0,67.0,3.7,16.1,490.0,773.01,619.96
2018,11,22,10,45,881.0,67.5,3.85,16.2,508.0,798.39,638.19
2018,11,22,11,0,890.0,68.0,4.0,16.3,526.0,820.8,654.31
2018,11,22,11,15,894.0,68.0,4.15,16.35,536.0,835.28,664.83
2018,11,22,11,30,898.0,68.0,4.3,16.4,546.0,846.39,673.1
2018,11,22,11,45,899.0,68.0,4.5,16.5,548.5,851.49,677.71
2018,11,22,12,0,900.0,68.0,4.7,16.6,551.0,853.07,679.87
2018,11,22,12,15,896.0,69.0,4.85,16.6,546.0,848.14,677.31
2018,11,22,12,30,892.0,70.0,5.0,16.6,541.0,839.73,672.32
2018,11,22,12,45,883.5,70.0,5.15,16.65,527.5,822.95,661.05
2018,11,22,13,0,875.0,70.0,5.3,16.7,514.0,802.99,647.44
2018,11,22,13,15,866.0,68.5,5.45,16.65,494.0,777.75,630.05
2018,11,22,13,30,857.0,67.0,5.6,16.6,474.0,749.68,610.38
2018,11,22,13,45,843.0,65.5,5.7,16.55,447.0,715.23,585.43
2018,11,22,14,0,829.0,64.0,5.8,16.5,420.0,678.63,558.54
2018,11,22,14,15,794.0,64.5,5.85,16.4,384.5,633.38,524.45
2018,11,22,14,30,759.0,65.0,5.9,16.3,349.0,582.34,483.73
2018,11,22,14,45,652.5,73.5,5.95,16.2,299.5,500.15,416.02
2018,11,22,15,0,546.0,82.0,6.0,16.1,250.0,421.36,349.95
2018,11,22,15,15,395.5,83.0,6.0,16.1,195.5,315.26,260.37
2018,11,22,15,30,245.0,84.0,6.0,16.1,141.0,218.45,177.85
2018,11,22,15,45,329.0,63.0,5.9,15.75,123.0,225.17,180.28
2018,11,22,16,0,413.0,42.0,5.8,15.4,105.0,217.0,167.67
2018,11,22,16,15,327.0,33.5,5.7,15.2,73.0,157.17,112.65
2018,11,22,16,30,241.0,25.0,5.6,15.0,41.0,101.09,37.28
2018,11,22,16,45,130.5,14.0,5.55,14.8,21.5,40.74,0.0
2018,11,22,17,0,20.0,3.0,5.5,14.6,2.0,0.0,0.0
2018,11,22,17,15,10.0,1.5,5.65,14.55,1.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,5.95,14.5,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,6.1,14.5,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,6.2,14.55,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,6.3,14.6,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,6.4,14.6,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,6.5,14.6,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,6.45,14.65,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,6.4,14.7,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,6.4,14.7,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,6.4,14.7,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,6.35,14.7,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,6.3,14.7,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,6.25,14.75,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,6.2,14.8,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,6.2,14.85,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,6.2,14.9,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,6.15,14.9,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,6.1,14.9,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,6.05,14.95,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,5.75,15.05,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,5.6,15.1,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,5.5,15.1,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,5.4,15.1,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,5.15,15.1,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,4.9,15.1,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,4.25,15.1,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,3.7,15.05,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,3.2,14.95,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,2.45,14.75,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,2.05,14.6,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,2.25,14.65,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,11,23,6,45,0.0,0.5,2.5,14.75,0.5,0.0,0.0
2018,11,23,7,0,0.0,1.0,2.6,14.8,1.0,0.95,0.0
2018,11,23,7,15,0.0,7.0,2.75,14.95,7.0,6.48,0.0
2018,11,23,7,30,0.0,13.0,2.9,15.1,13.0,12.04,3.32
2018,11,23,7,45,0.5,23.0,3.05,15.25,23.0,21.51,12.1
2018,11,23,8,0,1.0,33.0,3.2,15.4,33.0,31.04,20.46
2018,11,23,8,15,1.5,42.0,3.4,15.5,42.5,39.69,28.04
2018,11,23,8,30,2.0,51.0,3.6,15.6,52.0,48.4,35.59
2018,11,23,8,45,1.0,32.0,3.8,15.75,32.5,30.24,20.19
2018,11,23,9,0,0.0,13.0,4.0,15.9,13.0,12.05,4.64
2018,11,23,9,15,0.0,25.0,4.1,16.0,25.0,23.19,14.14
2018,11,23,9,30,0.0,37.0,4.2,16.1,37.0,34.36,23.58
2018,11,23,9,45,0.0,64.5,4.3,16.15,64.5,59.99,45.17
2018,11,23,10,0,0.0,92.0,4.4,16.2,92.0,86.47,67.26
2018,11,23,10,15,0.0,71.0,4.6,16.3,71.0,66.07,50.06
2018,11,23,10,30,0.0,50.0,4.8,16.4,50.0,46.48,33.55
2018,11,23,10,45,0.0,47.5,4.95,16.5,47.5,44.16,31.55
2018,11,23,11,0,0.0,45.0,5.1,16.6,45.0,41.84,29.55
2018,11,23,11,15,0.0,49.5,5.2,16.65,49.5,46.03,33.03
2018,11,23,11,30,0.0,54.0,5.3,16.7,54.0,50.23,36.51
2018,11,23,11,45,0.0,61.0,5.45,16.75,61.0,56.76,41.94
2018,11,23,12,0,0.0,68.0,5.6,16.8,68.0,63.29,47.37
2018,11,23,12,15,0.0,72.0,5.7,16.8,72.0,67.03,50.49
2018,11,23,12,30,0.0,76.0,5.8,16.8,76.0,70.76,53.62
2018,11,23,12,45,0.0,84.0,5.9,16.85,84.0,78.24,59.87
2018,11,23,13,0,0.0,92.0,6.0,16.9,92.0,86.02,66.39
2018,11,23,13,15,1.0,96.5,5.95,16.9,97.0,91.37,70.96
2018,11,23,13,30,2.0,101.0,5.9,16.9,102.0,96.78,75.59
2018,11,23,13,45,1.5,81.5,5.9,16.9,82.0,77.03,59.21
2018,11,23,14,0,1.0,62.0,5.9,16.9,62.0,58.38,43.65
2018,11,23,14,15,1.0,55.5,5.85,16.8,55.5,52.28,38.62
2018,11,23,14,30,1.0,49.0,5.8,16.7,49.0,46.18,33.54
2018,11,23,14,45,0.5,47.5,5.75,16.65,47.5,44.43,32.11
2018,11,23,15,0,0.0,46.0,5.7,16.6,46.0,42.73,30.68
2018,11,23,15,15,0.0,39.0,5.7,16.6,39.0,36.21,25.12
2018,11,23,15,30,0.0,32.0,5.7,16.6,32.0,29.69,19.51
2018,11,23,15,45,0.0,25.0,5.6,16.4,25.0,23.18,13.88
2018,11,23,16,0,0.0,18.0,5.5,16.2,18.0,16.68,8.21
2018,11,23,16,15,4.0,12.5,5.5,16.1,13.0,13.01,4.64
2018,11,23,16,30,8.0,7.0,5.5,16.0,8.0,9.31,0.0
2018,11,23,16,45,8.0,4.5,5.45,15.9,5.0,5.97,0.0
2018,11,23,17,0,8.0,2.0,5.4,15.8,2.0,0.0,0.0
2018,11,23,17,15,4.0,1.0,5.4,15.8,1.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,5.4,15.8,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,5.4,15.75,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,5.4,15.7,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,5.3,15.7,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,5.2,15.7,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,5.1,15.65,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,5.0,15.6,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,5.0,15.6,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,5.0,15.6,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,4.95,15.6,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,4.9,15.6,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,4.85,15.55,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,4.6,15.45,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,4.55,15.4,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,4.45,15.4,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,4.35,15.35,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,4.25,15.3,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,3.9,15.15,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,3.75,15.1,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,3.65,15.05,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,3.3,14.95,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,3.15,14.85,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,11,24,6,45,26.5,3.0,3.0,14.8,3.0,0.0,0.0
2018,11,24,7,0,53.0,6.0,3.0,14.8,6.0,15.52,0.0
2018,11,24,7,15,201.0,17.0,3.1,15.0,32.0,63.89,0.0
2018,11,24,7,30,349.0,28.0,3.2,15.2,58.0,148.2,93.24
2018,11,24,7,45,447.0,34.5,3.35,15.4,96.0,209.26,156.15
2018,11,24,8,0,545.0,41.0,3.5,15.6,134.0,279.66,218.96
2018,11,24,8,15,448.0,52.0,3.6,15.7,142.5,277.11,223.24
2018,11,24,8,30,351.0,63.0,3.7,15.8,151.0,259.67,212.71
2018,11,24,8,45,280.5,87.0,3.8,15.9,165.0,266.62,219.92
2018,11,24,9,0,210.0,111.0,3.9,16.0,179.0,255.89,211.32
2018,11,24,9,15,396.0,102.5,3.95,16.1,248.5,381.23,316.4
2018,11,24,9,30,582.0,94.0,4.0,16.2,318.0,515.37,425.59
2018,11,24,9,45,486.5,120.0,4.05,16.3,317.5,494.21,407.12
2018,11,24,10,0,391.0,146.0,4.1,16.4,317.0,470.71,386.75
2018,11,24,10,15,461.0,142.5,4.1,16.5,355.0,530.81,435.04
2018,11,24,10,30,531.0,139.0,4.1,16.6,393.0,592.69,483.61
2018,11,24,10,45,557.5,139.0,4.1,16.7,414.5,630.74,512.37
2018,11,24,11,0,584.0,139.0,4.1,16.8,436.0,662.32,536.2
2018,11,24,11,15,725.5,105.0,4.1,16.9,481.5,747.79,600.01
2018,11,24,11,30,867.0,71.0,4.1,17.0,527.0,820.63,652.74
2018,11,24,11,45,879.5,69.0,4.1,17.05,533.5,832.9,660.89
2018,11,24,12,0,892.0,67.0,4.1,17.1,540.0,841.78,667.11
2018,11,24,12,15,883.0,68.5,4.1,17.1,533.5,833.45,661.1
2018,11,24,12,30,874.0,70.0,4.1,17.1,527.0,821.75,652.88
2018,11,24,12,45,823.0,80.0,4.15,17.1,502.5,789.64,629.98
2018,11,24,13,0,772.0,90.0,4.2,17.1,478.0,748.22,600.17
2018,11,24,13,15,719.0,99.5,4.15,17.05,449.5,706.83,569.96
2018,11,24,13,30,666.0,109.0,4.1,17.0,421.0,661.09,536.18
2018,11,24,13,45,661.5,103.5,4.1,16.95,399.0,633.47,516.17
2018,11,24,14,0,657.0,98.0,4.1,16.9,377.0,603.73,493.56
2018,11,24,14,15,662.0,90.0,4.1,16.75,352.5,575.54,472.01
2018,11,24,14,30,667.0,82.0,4.1,16.6,328.0,544.83,447.88
2018,11,24,14,45,671.0,73.0,4.05,16.45,298.5,509.87,419.55
2018,11,24,15,0,675.0,64.0,4.0,16.3,269.0,472.63,388.38
2018,11,24,15,15,614.5,59.5,4.0,16.3,226.0,405.2,331.55
2018,11,24,15,30,554.0,55.0,4.0,16.3,183.0,341.75,276.71
2018,11,24,15,45,535.0,47.0,3.95,15.75,149.5,296.35,235.47
2018,11,24,16,0,516.0,39.0,3.9,15.2,116.0,251.9,193.33
2018,11,24,16,15,393.0,31.5,3.8,14.8,78.5,176.2,125.16
2018,11,24,16,30,270.0,24.0,3.7,14.4,41.0,107.28,31.76
2018,11,24,16,45,144.5,13.5,3.65,14.0,21.5,43.24,0.0
2018,11,24,17,0,19.0,3.0,3.6,13.6,2.0,0.0,0.0
2018,11,24,17,15,9.5,1.5,3.55,13.4,1.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,3.45,12.8,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,3.35,12.65,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,11,25,6,45,27.5,3.0,0.6,12.4,3.0,0.0,0.0
2018,11,25,7,0,55.0,6.0,0.6,12.4,6.0,5.72,0.0
2018,11,25,7,15,209.0,17.0,0.6,12.6,32.0,65.37,0.0
2018,11,25,7,30,363.0,28.0,0.6,12.8,58.0,150.63,92.04
2018,11,25,7,45,463.5,34.0,0.6,13.05,96.5,213.45,158.36
2018,11,25,8,0,564.0,40.0,0.6,13.3,135.0,282.02,218.83
2018,11,25,8,15,623.5,45.0,0.6,13.5,177.0,343.67,272.78
2018,11,25,8,30,683.0,50.0,0.6,13.7,219.0,409.68,328.49
2018,11,25,8,45,721.5,53.0,0.65,13.95,258.5,465.93,375.13
2018,11,25,9,0,760.0,56.0,0.7,14.2,298.0,523.62,421.31
2018,11,25,9,15,785.5,58.5,0.85,14.6,334.0,573.62,460.9
2018,11,25,9,30,811.0,61.0,1.0,15.0,370.0,623.23,499.19
2018,11,25,9,45,829.0,62.5,1.15,15.35,401.0,665.64,530.23
2018,11,25,10,0,847.0,64.0,1.3,15.7,432.0,700.79,555.25
2018,11,25,10,15,858.0,66.0,1.35,15.95,456.5,734.77,578.48
2018,11,25,10,30,869.0,68.0,1.4,16.2,481.0,766.29,599.76
2018,11,25,10,45,875.5,69.0,1.5,16.5,498.5,790.3,616.07
2018,11,25,11,0,882.0,70.0,1.6,16.8,516.0,811.28,630.33
2018,11,25,11,15,886.0,71.0,1.65,16.9,526.5,827.03,640.95
2018,11,25,11,30,890.0,72.0,1.7,17.0,537.0,839.46,649.4
2018,11,25,11,45,890.0,72.0,1.75,17.15,539.5,843.87,652.31
2018,11,25,12,0,890.0,72.0,1.8,17.3,542.0,844.79,653.03
2018,11,25,12,15,890.0,71.0,1.85,17.35,537.5,840.98,650.86
2018,11,25,12,30,890.0,70.0,1.9,17.4,533.0,833.68,646.44
2018,11,25,12,45,887.5,69.0,1.9,17.5,521.5,820.89,637.7
2018,11,25,13,0,885.0,68.0,1.9,17.6,510.0,804.76,626.77
2018,11,25,13,15,876.5,67.0,1.8,17.6,490.5,780.65,609.6
2018,11,25,13,30,868.0,66.0,1.7,17.6,471.0,753.65,590.47
2018,11,25,13,45,854.5,64.5,1.6,17.6,444.5,719.61,566.26
2018,11,25,14,0,841.0,63.0,1.5,17.6,418.0,683.35,540.35
2018,11,25,14,15,715.5,78.0,1.5,17.6,364.0,596.84,477.02
2018,11,25,14,30,590.0,93.0,1.5,17.6,310.0,507.57,408.46
2018,11,25,14,45,672.5,73.0,1.55,17.55,295.5,510.39,411.34
2018,11,25,15,0,755.0,53.0,1.6,17.5,281.0,501.82,403.62
2018,11,25,15,15,685.0,52.0,1.6,17.5,236.5,430.22,345.08
2018,11,25,15,30,615.0,51.0,1.6,17.5,192.0,365.67,290.8
2018,11,25,15,45,511.5,47.0,1.5,17.0,147.5,286.37,224.15
2018,11,25,16,0,408.0,43.0,1.4,16.5,103.0,216.14,163.93
2018,11,25,16,15,294.5,33.0,1.35,16.25,68.5,146.41,102.62
2018,11,25,16,30,181.0,23.0,1.3,16.0,34.0,82.5,20.07
2018,11,25,16,45,102.5,13.0,1.3,15.75,18.0,33.96,0.0
2018,11,25,17,0,24.0,3.0,1.3,15.5,2.0,0.0,0.0
2018,11,25,17,15,12.0,1.5,1.35,15.4,1.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.6,14.95,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.55,14.6,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,11,26,6,45,14.5,2.0,2.55,11.25,2.0,0.0,0.0
2018,11,26,7,0,29.0,4.0,2.6,11.2,4.0,0.0,0.0
2018,11,26,7,15,59.5,16.5,2.7,11.6,20.0,29.61,0.0
2018,11,26,7,30,90.0,29.0,2.8,12.0,36.0,66.13,37.8
2018,11,26,7,45,134.0,44.0,2.85,12.4,62.0,104.08,77.48
2018,11,26,8,0,178.0,59.0,2.9,12.8,88.0,145.03,114.16
2018,11,26,8,15,209.5,74.0,2.75,13.05,118.0,184.8,149.63
2018,11,26,8,30,241.0,89.0,2.6,13.3,148.0,227.36,186.92
2018,11,26,8,45,269.5,102.5,2.45,13.55,179.0,268.99,222.7
2018,11,26,9,0,298.0,116.0,2.3,13.8,210.0,312.61,259.26
2018,11,26,9,15,361.5,120.5,2.3,14.3,248.0,379.35,313.85
2018,11,26,9,30,425.0,125.0,2.3,14.8,286.0,440.47,362.81
2018,11,26,9,45,439.0,134.5,2.25,15.25,312.5,476.35,390.2
2018,11,26,10,0,453.0,144.0,2.2,15.7,339.0,511.71,416.67
2018,11,26,10,15,429.0,158.5,2.15,16.05,351.5,523.53,424.06
2018,11,26,10,30,405.0,173.0,2.1,16.4,364.0,532.49,429.19
2018,11,26,10,45,395.5,182.0,2.05,16.8,374.5,544.05,436.51
2018,11,26,11,0,386.0,191.0,2.0,17.2,385.0,540.58,432.7
2018,11,26,11,15,381.0,195.0,1.9,17.4,390.0,546.15,435.84
2018,11,26,11,30,376.0,199.0,1.8,17.6,395.0,550.17,437.73
2018,11,26,11,45,414.0,190.5,1.7,17.8,407.0,587.88,465.42
2018,11,26,12,0,452.0,182.0,1.6,18.0,419.0,610.53,481.71
2018,11,26,12,15,506.0,165.5,1.55,18.15,429.0,635.18,500.33
2018,11,26,12,30,560.0,149.0,1.5,18.3,439.0,656.95,516.67
2018,11,26,12,45,635.5,126.5,1.5,18.45,448.0,692.94,542.95
2018,11,26,13,0,711.0,104.0,1.5,18.6,457.0,717.59,560.41
2018,11,26,13,15,515.5,141.5,1.45,18.6,392.5,587.98,464.7
2018,11,26,13,30,320.0,179.0,1.4,18.6,328.0,457.89,364.67
2018,11,26,13,45,219.5,170.5,1.35,18.6,270.0,365.37,292.89
2018,11,26,14,0,119.0,162.0,1.3,18.6,212.0,266.45,213.99
2018,11,26,14,15,350.0,127.0,1.25,18.45,258.0,400.74,324.19
2018,11,26,14,30,581.0,92.0,1.2,18.3,304.0,500.28,401.91
2018,11,26,14,45,482.5,93.0,1.15,18.1,256.5,413.72,333.23
2018,11,26,15,0,384.0,94.0,1.1,17.9,209.0,339.28,273.78
2018,11,26,15,15,206.5,84.0,1.1,17.9,145.0,208.8,167.99
2018,11,26,15,30,29.0,74.0,1.1,17.9,81.0,90.74,70.18
2018,11,26,15,45,30.0,59.5,1.15,17.35,65.5,74.62,56.48
2018,11,26,16,0,31.0,45.0,1.2,16.8,50.0,58.34,42.12
2018,11,26,16,15,25.5,31.0,1.3,16.6,34.0,40.35,25.65
2018,11,26,16,30,20.0,17.0,1.4,16.4,18.0,24.48,1.41
2018,11,26,16,45,18.0,10.0,1.55,16.2,10.0,13.32,0.0
2018,11,26,17,0,16.0,3.0,1.7,16.0,2.0,0.0,0.0
2018,11,26,17,15,8.0,1.5,1.75,15.8,1.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,1.85,15.25,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,1.55,15.15,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,1.15,14.25,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,11,27,6,45,10.0,1.5,1.95,13.0,1.5,0.0,0.0
2018,11,27,7,0,20.0,3.0,2.0,13.0,3.0,0.0,0.0
2018,11,27,7,15,10.0,6.0,2.05,13.2,6.0,8.03,0.0
2018,11,27,7,30,0.0,9.0,2.1,13.4,9.0,8.33,0.0
2018,11,27,7,45,0.0,12.5,2.1,13.55,12.5,11.58,3.86
2018,11,27,8,0,0.0,16.0,2.1,13.7,16.0,14.82,6.87
2018,11,27,8,15,0.0,21.0,2.25,14.0,21.0,19.46,10.96
2018,11,27,8,30,0.0,26.0,2.4,14.3,26.0,24.11,15.02
2018,11,27,8,45,0.0,42.5,2.5,14.55,42.5,39.47,28.19
2018,11,27,9,0,0.0,59.0,2.6,14.8,59.0,54.86,41.28
2018,11,27,9,15,0.5,80.5,2.75,14.95,80.5,76.32,59.39
2018,11,27,9,30,1.0,102.0,2.9,15.1,102.0,98.5,77.94
2018,11,27,9,45,0.5,105.5,3.0,15.3,105.5,101.25,80.01
2018,11,27,10,0,0.0,109.0,3.1,15.5,109.0,104.06,82.16
2018,11,27,10,15,1.0,126.5,3.2,15.6,127.0,122.68,97.5
2018,11,27,10,30,2.0,144.0,3.3,15.7,145.0,141.57,112.94
2018,11,27,10,45,3.5,147.0,3.45,15.8,148.5,145.55,116.09
2018,11,27,11,0,5.0,150.0,3.6,15.9,152.0,149.67,119.39
2018,11,27,11,15,32.5,181.5,3.75,15.9,198.0,216.82,175.16
2018,11,27,11,30,60.0,213.0,3.9,15.9,244.0,277.1,224.52
2018,11,27,11,45,82.5,215.5,4.05,15.95,258.5,299.02,242.72
2018,11,27,12,0,105.0,218.0,4.2,16.0,273.0,320.95,261.03
2018,11,27,12,15,71.0,205.0,4.35,16.05,242.0,276.74,224.56
2018,11,27,12,30,37.0,192.0,4.5,16.1,211.0,232.89,188.16
2018,11,27,12,45,21.0,162.0,4.65,16.1,172.5,175.45,141.06
2018,11,27,13,0,5.0,132.0,4.8,16.1,134.0,130.81,103.92
2018,11,27,13,15,3.0,114.0,4.85,16.15,115.0,110.77,87.37
2018,11,27,13,30,1.0,96.0,4.9,16.2,96.0,91.08,71.02
2018,11,27,13,45,1.5,103.5,4.95,16.2,104.0,99.27,78.0
2018,11,27,14,0,2.0,111.0,5.0,16.2,112.0,107.76,85.22
2018,11,27,14,15,3.5,107.5,4.95,16.15,109.0,105.62,83.62
2018,11,27,14,30,5.0,104.0,4.9,16.1,106.0,103.5,82.01
2018,11,27,14,45,41.5,101.5,4.9,16.1,114.0,129.24,104.43
2018,11,27,15,0,78.0,99.0,4.9,16.1,122.0,154.55,125.93
2018,11,27,15,15,69.5,81.5,4.9,16.1,100.0,126.99,102.28
2018,11,27,15,30,61.0,64.0,4.9,16.1,78.0,100.07,78.98
2018,11,27,15,45,37.0,47.5,4.5,15.9,55.5,63.17,47.28
2018,11,27,16,0,13.0,31.0,4.1,15.7,33.0,34.83,23.09
2018,11,27,16,15,18.5,22.0,3.85,15.6,23.5,26.9,15.21
2018,11,27,16,30,24.0,13.0,3.6,15.5,14.0,20.53,0.0
2018,11,27,16,45,12.0,6.5,3.3,15.4,7.0,8.73,0.0
2018,11,27,17,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,2.65,15.3,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
