Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,18,3,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,12,18,7,15,69.5,6.5,2.1,11.9,8.5,0.0,0.0
2018,12,18,7,30,139.0,13.0,2.1,12.2,17.0,45.95,0.0
2018,12,18,7,45,209.5,23.5,2.1,12.5,41.0,99.96,42.7
2018,12,18,8,0,280.0,34.0,2.1,12.8,65.0,152.41,111.76
2018,12,18,8,15,339.5,45.5,2.1,13.05,99.0,203.65,159.39
2018,12,18,8,30,399.0,57.0,2.1,13.3,133.0,260.45,209.81
2018,12,18,8,45,561.5,52.5,2.15,13.6,185.5,354.96,289.97
2018,12,18,9,0,724.0,48.0,2.2,13.9,238.0,459.15,376.48
2018,12,18,9,15,753.5,51.0,2.15,14.1,274.0,510.16,418.74
2018,12,18,9,30,783.0,54.0,2.1,14.3,310.0,561.39,459.97
2018,12,18,9,45,801.5,57.0,2.05,14.5,341.5,605.3,494.21
2018,12,18,10,0,820.0,60.0,2.0,14.7,373.0,647.95,525.77
2018,12,18,10,15,812.0,65.5,1.9,14.9,393.5,673.29,542.66
2018,12,18,10,30,804.0,71.0,1.8,15.1,414.0,695.36,556.97
2018,12,18,10,45,809.0,74.0,1.7,15.25,432.5,721.0,573.78
2018,12,18,11,0,814.0,77.0,1.6,15.4,451.0,743.87,588.31
2018,12,18,11,15,848.0,70.5,1.55,15.5,469.5,768.48,604.52
2018,12,18,11,30,882.0,64.0,1.5,15.6,488.0,797.05,623.41
2018,12,18,11,45,885.0,64.5,1.4,15.75,493.5,806.59,628.05
2018,12,18,12,0,888.0,65.0,1.3,15.9,499.0,812.78,630.57
2018,12,18,12,15,887.0,65.0,1.25,15.95,497.0,811.67,628.98
2018,12,18,12,30,886.0,65.0,1.2,16.0,495.0,807.16,625.23
2018,12,18,12,45,881.5,64.0,1.2,16.05,485.0,795.19,617.11
2018,12,18,13,0,877.0,63.0,1.2,16.1,475.0,779.98,606.89
2018,12,18,13,15,868.5,62.0,1.2,16.1,458.0,758.51,592.46
2018,12,18,13,30,860.0,61.0,1.2,16.1,441.0,734.16,576.03
2018,12,18,13,45,803.0,68.5,1.25,16.1,408.5,688.12,544.4
2018,12,18,14,0,746.0,76.0,1.3,16.1,376.0,635.28,507.36
2018,12,18,14,15,736.5,71.0,1.3,16.05,348.5,600.24,482.23
2018,12,18,14,30,727.0,66.0,1.3,16.0,321.0,563.36,454.17
2018,12,18,14,45,734.5,58.5,1.35,15.95,293.5,532.23,430.08
2018,12,18,15,0,742.0,51.0,1.4,15.9,266.0,498.31,402.65
2018,12,18,15,15,702.0,48.0,1.4,15.9,228.5,442.09,356.18
2018,12,18,15,30,662.0,45.0,1.4,15.9,191.0,387.4,309.49
2018,12,18,15,45,598.5,40.0,1.3,15.35,151.5,322.15,253.43
2018,12,18,16,0,535.0,35.0,1.2,14.8,112.0,261.55,199.59
2018,12,18,16,15,428.5,28.5,1.2,14.6,77.0,193.93,137.0
2018,12,18,16,30,322.0,22.0,1.2,14.4,42.0,126.65,29.61
2018,12,18,16,45,173.5,12.5,1.2,14.2,22.0,52.27,0.0
2018,12,18,17,0,25.0,3.0,1.2,14.0,2.0,0.0,0.0
2018,12,18,17,15,12.5,1.5,1.2,13.95,1.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.15,13.9,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,12,19,7,15,80.0,6.5,0.75,12.65,8.5,0.0,0.0
2018,12,19,7,30,160.0,13.0,0.7,12.8,17.0,50.73,0.0
2018,12,19,7,45,306.0,21.5,0.65,12.95,48.0,125.38,49.59
2018,12,19,8,0,452.0,30.0,0.6,13.1,79.0,202.87,146.64
2018,12,19,8,15,424.0,27.5,0.8,13.35,89.0,213.1,164.71
2018,12,19,8,30,396.0,25.0,1.0,13.6,99.0,217.46,173.96
2018,12,19,8,45,305.5,26.0,1.2,13.85,91.0,192.81,157.5
2018,12,19,9,0,215.0,27.0,1.4,14.1,83.0,158.81,130.99
2018,12,19,9,15,311.0,52.5,1.6,14.35,147.0,258.37,215.19
2018,12,19,9,30,407.0,78.0,1.8,14.6,211.0,355.42,295.15
2018,12,19,9,45,313.5,107.5,2.05,14.9,216.0,345.51,285.85
2018,12,19,10,0,220.0,137.0,2.3,15.2,221.0,315.54,260.29
2018,12,19,10,15,344.0,137.5,2.4,15.4,279.0,422.92,348.18
2018,12,19,10,30,468.0,138.0,2.5,15.6,337.0,524.28,428.71
2018,12,19,10,45,537.5,130.5,2.6,15.8,369.0,578.94,471.28
2018,12,19,11,0,607.0,123.0,2.7,16.0,401.0,640.51,518.58
2018,12,19,11,15,751.5,93.0,2.6,16.1,447.0,729.15,583.49
2018,12,19,11,30,896.0,63.0,2.5,16.2,493.0,806.6,638.0
2018,12,19,11,45,824.0,80.0,2.45,16.35,479.0,783.04,619.3
2018,12,19,12,0,752.0,97.0,2.4,16.5,465.0,751.79,596.02
2018,12,19,12,15,744.0,97.0,2.35,16.55,459.5,745.11,590.99
2018,12,19,12,30,736.0,97.0,2.3,16.6,454.0,735.52,583.76
2018,12,19,12,45,768.0,86.5,2.2,16.65,453.0,738.74,585.68
2018,12,19,13,0,800.0,76.0,2.1,16.7,452.0,742.2,587.74
2018,12,19,13,15,788.0,76.5,2.0,16.7,436.0,720.94,572.02
2018,12,19,13,30,776.0,77.0,1.9,16.7,420.0,697.12,554.67
2018,12,19,13,45,733.5,81.5,1.8,16.7,392.0,653.18,522.45
2018,12,19,14,0,691.0,86.0,1.7,16.7,364.0,612.36,492.27
2018,12,19,14,15,661.0,83.0,1.6,16.65,333.0,567.35,457.7
2018,12,19,14,30,631.0,80.0,1.5,16.6,302.0,522.0,422.27
2018,12,19,14,45,662.0,68.5,1.45,16.5,280.5,503.69,407.7
2018,12,19,15,0,693.0,57.0,1.4,16.4,259.0,478.36,386.64
2018,12,19,15,15,551.5,62.0,1.4,16.4,208.5,382.78,309.14
2018,12,19,15,30,410.0,67.0,1.4,16.4,158.0,291.5,234.02
2018,12,19,15,45,358.0,56.5,1.2,15.9,124.0,237.14,187.4
2018,12,19,16,0,306.0,46.0,1.0,15.4,90.0,187.27,143.46
2018,12,19,16,15,275.0,35.0,1.0,15.2,64.5,149.24,105.97
2018,12,19,16,30,244.0,24.0,1.0,15.0,39.0,106.84,28.44
2018,12,19,16,45,135.0,13.5,1.0,14.8,20.5,44.48,0.0
2018,12,19,17,0,26.0,3.0,1.0,14.6,2.0,0.0,0.0
2018,12,19,17,15,13.0,1.5,1.0,14.45,1.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,2.5,11.95,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,2.75,11.35,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,2.7,11.25,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,2.65,11.15,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,2.5,11.05,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.75,11.25,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,2.35,11.35,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,12,20,7,15,25.0,4.5,2.55,11.35,5.0,0.0,0.0
2018,12,20,7,30,50.0,9.0,2.6,11.5,10.0,20.47,0.0
2018,12,20,7,45,48.5,21.0,2.65,11.6,24.0,42.82,12.7
2018,12,20,8,0,47.0,33.0,2.7,11.7,38.0,55.98,38.72
2018,12,20,8,15,115.0,49.5,2.7,11.85,69.0,110.19,85.55
2018,12,20,8,30,183.0,66.0,2.7,12.0,100.0,164.96,133.21
2018,12,20,8,45,221.0,80.0,2.7,12.2,130.5,207.92,171.11
2018,12,20,9,0,259.0,94.0,2.7,12.4,161.0,253.95,211.1
2018,12,20,9,15,167.5,107.5,2.55,12.6,153.5,218.78,181.93
2018,12,20,9,30,76.0,121.0,2.4,12.8,146.0,175.34,144.64
2018,12,20,9,45,62.5,135.0,2.25,12.95,157.0,184.49,152.0
2018,12,20,10,0,49.0,149.0,2.1,13.1,168.0,192.7,158.21
2018,12,20,10,15,57.5,160.0,1.95,13.35,183.5,212.03,173.98
2018,12,20,10,30,66.0,171.0,1.8,13.6,199.0,231.84,189.92
2018,12,20,10,45,90.5,184.0,1.6,13.8,224.5,266.67,218.24
2018,12,20,11,0,115.0,197.0,1.4,14.0,250.0,314.49,256.21
2018,12,20,11,15,110.5,203.0,1.3,14.1,255.0,319.49,259.29
2018,12,20,11,30,106.0,209.0,1.2,14.2,260.0,311.53,252.47
2018,12,20,11,45,84.0,206.5,1.1,14.3,247.0,290.91,235.17
2018,12,20,12,0,62.0,204.0,1.0,14.4,234.0,269.98,217.67
2018,12,20,12,15,101.0,209.0,1.0,14.4,258.0,307.97,249.06
2018,12,20,12,30,140.0,214.0,1.0,14.4,282.0,358.43,289.32
2018,12,20,12,45,166.5,209.0,1.0,14.45,288.5,372.75,300.91
2018,12,20,13,0,193.0,204.0,1.0,14.5,295.0,386.07,311.95
2018,12,20,13,15,179.0,197.0,1.0,14.5,279.0,364.17,294.7
2018,12,20,13,30,165.0,190.0,1.0,14.5,263.0,342.26,277.59
2018,12,20,13,45,125.0,173.0,1.0,14.5,226.5,288.92,234.96
2018,12,20,14,0,85.0,156.0,1.0,14.5,190.0,226.61,184.62
2018,12,20,14,15,59.5,140.0,1.05,14.4,163.0,188.78,153.76
2018,12,20,14,30,34.0,124.0,1.1,14.3,136.0,152.56,123.66
2018,12,20,14,45,40.0,118.0,1.1,14.25,130.5,149.61,121.47
2018,12,20,15,0,46.0,112.0,1.1,14.2,125.0,146.51,118.87
2018,12,20,15,15,35.5,97.0,1.1,14.2,106.5,122.98,98.83
2018,12,20,15,30,25.0,82.0,1.1,14.2,88.0,100.41,79.45
2018,12,20,15,45,15.0,66.0,1.05,13.95,69.5,73.28,56.16
2018,12,20,16,0,5.0,50.0,1.0,13.7,51.0,52.4,38.04
2018,12,20,16,15,14.5,34.5,1.0,13.65,36.0,42.24,27.86
2018,12,20,16,30,24.0,19.0,1.0,13.6,21.0,29.1,5.44
2018,12,20,16,45,24.0,11.0,1.0,13.55,11.5,16.14,0.0
2018,12,20,17,0,24.0,3.0,1.0,13.5,2.0,0.0,0.0
2018,12,20,17,15,12.0,1.5,1.0,13.45,1.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,12,21,7,15,13.0,3.5,1.9,13.3,4.0,0.0,0.0
2018,12,21,7,30,26.0,7.0,2.1,13.4,8.0,12.81,0.0
2018,12,21,7,45,134.5,21.0,2.25,13.55,34.0,72.38,21.46
2018,12,21,8,0,243.0,35.0,2.4,13.7,60.0,138.53,99.91
2018,12,21,8,15,430.5,38.0,2.65,13.85,107.5,229.25,178.19
2018,12,21,8,30,618.0,41.0,2.9,14.0,155.0,333.84,267.35
2018,12,21,8,45,670.0,44.0,3.1,14.1,194.5,392.23,319.73
2018,12,21,9,0,722.0,47.0,3.3,14.2,234.0,453.55,373.3
2018,12,21,9,15,541.0,68.0,3.35,14.35,219.5,408.48,338.92
2018,12,21,9,30,360.0,89.0,3.4,14.5,205.0,339.32,282.87
2018,12,21,9,45,182.5,101.0,3.45,14.6,160.0,239.96,199.68
2018,12,21,10,0,5.0,113.0,3.5,14.7,115.0,113.13,90.28
2018,12,21,10,15,6.5,128.0,3.6,14.85,130.5,129.84,104.26
2018,12,21,10,30,8.0,143.0,3.7,15.0,146.0,146.76,118.17
2018,12,21,10,45,10.5,152.0,3.8,15.15,156.5,158.02,127.34
2018,12,21,11,0,13.0,161.0,3.9,15.3,167.0,169.47,136.66
2018,12,21,11,15,103.0,179.0,3.9,15.35,228.0,283.93,232.91
2018,12,21,11,30,193.0,197.0,3.9,15.4,289.0,379.19,311.38
2018,12,21,11,45,193.5,204.0,3.85,15.5,297.5,389.45,318.87
2018,12,21,12,0,194.0,211.0,3.8,15.6,306.0,399.14,326.2
2018,12,21,12,15,184.0,211.5,3.85,15.65,301.0,391.61,319.9
2018,12,21,12,30,174.0,212.0,3.9,15.7,296.0,383.57,313.28
2018,12,21,12,45,166.5,205.5,3.95,15.75,285.0,368.43,301.22
2018,12,21,13,0,159.0,199.0,4.0,15.8,274.0,352.97,288.89
2018,12,21,13,15,239.5,180.5,4.0,15.75,289.0,403.52,331.65
2018,12,21,13,30,320.0,162.0,4.0,15.7,304.0,437.67,360.9
2018,12,21,13,45,279.0,162.0,4.05,15.7,281.0,400.62,330.49
2018,12,21,14,0,238.0,162.0,4.1,15.7,258.0,364.74,301.01
2018,12,21,14,15,302.0,140.5,4.05,15.55,253.0,375.41,311.28
2018,12,21,14,30,366.0,119.0,4.0,15.4,248.0,392.72,326.06
2018,12,21,14,45,376.5,107.5,4.0,15.3,228.5,372.09,308.96
2018,12,21,15,0,387.0,96.0,4.0,15.2,209.0,349.6,289.84
2018,12,21,15,15,306.5,88.5,4.0,15.2,170.5,281.64,232.15
2018,12,21,15,30,226.0,81.0,4.0,15.2,132.0,211.6,172.36
2018,12,21,15,45,184.5,64.0,3.8,14.5,100.0,162.93,130.28
2018,12,21,16,0,143.0,47.0,3.6,13.8,68.0,117.73,90.76
2018,12,21,16,15,123.5,34.5,3.65,13.55,48.5,90.05,64.14
2018,12,21,16,30,104.0,22.0,3.7,13.3,29.0,65.27,21.01
2018,12,21,16,45,62.0,12.5,3.75,13.1,15.5,26.64,0.0
2018,12,21,17,0,20.0,3.0,3.8,12.9,2.0,0.0,0.0
2018,12,21,17,15,10.0,1.5,3.75,12.8,1.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,3.65,12.65,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,3.55,12.45,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,3.5,12.15,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,3.45,11.85,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,3.35,11.6,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,3.35,11.4,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,3.45,11.25,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,3.5,10.95,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,3.5,10.65,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,3.35,10.35,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,3.3,10.25,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,3.3,10.15,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,3.25,10.1,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,3.15,10.05,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,3.05,10.05,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,2.95,10.15,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,2.85,10.2,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,2.75,10.25,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,2.65,10.3,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,2.55,10.3,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,2.45,10.3,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,12,22,7,15,83.0,6.5,2.45,10.5,8.0,0.0,0.0
2018,12,22,7,30,166.0,13.0,2.5,10.7,16.0,51.33,0.0
2018,12,22,7,45,262.5,23.0,2.55,10.9,43.0,111.48,31.17
2018,12,22,8,0,359.0,33.0,2.6,11.1,70.0,175.95,127.71
2018,12,22,8,15,500.5,36.5,2.7,11.4,114.0,254.04,198.72
2018,12,22,8,30,642.0,40.0,2.8,11.7,158.0,342.26,275.86
2018,12,22,8,45,690.5,44.0,2.95,11.95,198.0,401.15,328.98
2018,12,22,9,0,739.0,48.0,3.1,12.2,238.0,462.72,382.84
2018,12,22,9,15,771.0,50.5,3.05,12.4,275.0,515.28,427.61
2018,12,22,9,30,803.0,53.0,3.0,12.6,312.0,568.22,471.2
2018,12,22,9,45,824.5,55.0,2.95,12.8,344.5,608.82,503.96
2018,12,22,10,0,846.0,57.0,2.9,13.0,377.0,652.87,537.37
2018,12,22,10,15,826.5,64.5,2.8,13.15,395.5,679.05,555.64
2018,12,22,10,30,807.0,72.0,2.7,13.3,414.0,695.91,566.71
2018,12,22,10,45,818.5,73.5,2.6,13.45,434.0,725.07,586.94
2018,12,22,11,0,830.0,75.0,2.5,13.6,454.0,751.72,604.95
2018,12,22,11,15,736.0,97.5,2.55,13.75,440.5,721.34,581.63
2018,12,22,11,30,642.0,120.0,2.6,13.9,427.0,681.51,551.65
2018,12,22,11,45,555.5,143.5,2.6,14.05,411.5,637.85,517.73
2018,12,22,12,0,469.0,167.0,2.6,14.2,396.0,597.47,484.99
2018,12,22,12,15,429.0,174.5,2.65,14.35,383.5,573.66,466.12
2018,12,22,12,30,389.0,182.0,2.7,14.5,371.0,534.63,435.65
2018,12,22,12,45,369.5,181.5,2.75,14.7,358.5,515.48,420.62
2018,12,22,13,0,350.0,181.0,2.8,14.9,346.0,495.34,404.63
2018,12,22,13,15,388.0,167.5,2.75,14.95,344.5,516.48,421.81
2018,12,22,13,30,426.0,154.0,2.7,15.0,343.0,521.94,426.78
2018,12,22,13,45,300.5,155.0,2.6,15.1,285.0,408.1,335.32
2018,12,22,14,0,175.0,156.0,2.5,15.2,227.0,301.36,247.86
2018,12,22,14,15,139.5,145.5,2.5,15.15,199.5,260.24,214.26
2018,12,22,14,30,104.0,135.0,2.5,15.1,172.0,221.02,181.59
2018,12,22,14,45,122.0,124.5,2.55,15.05,163.5,216.92,178.58
2018,12,22,15,0,140.0,114.0,2.6,15.0,155.0,211.35,173.89
2018,12,22,15,15,130.0,100.5,2.6,15.0,134.5,185.43,151.61
2018,12,22,15,30,120.0,87.0,2.6,15.0,114.0,160.25,129.58
2018,12,22,15,45,99.0,70.5,2.5,14.35,90.0,127.02,100.77
2018,12,22,16,0,78.0,54.0,2.4,13.7,66.0,95.59,73.19
2018,12,22,16,15,63.0,39.0,2.45,13.55,46.5,70.23,49.59
2018,12,22,16,30,48.0,24.0,2.5,13.4,27.0,43.26,13.93
2018,12,22,16,45,36.5,13.5,2.5,13.25,14.5,21.6,0.0
2018,12,22,17,0,25.0,3.0,2.5,13.1,2.0,0.0,0.0
2018,12,22,17,15,12.5,1.5,2.5,13.0,1.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,2.75,11.15,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,2.85,11.1,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,2.95,11.05,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,3.05,10.95,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,3.05,10.9,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,12,23,7,15,35.0,5.0,2.5,11.1,5.5,0.0,0.0
2018,12,23,7,30,70.0,10.0,2.4,11.3,11.0,25.84,0.0
2018,12,23,7,45,133.0,23.0,2.3,11.5,33.5,73.76,16.02
2018,12,23,8,0,196.0,36.0,2.2,11.7,56.0,123.4,88.8
2018,12,23,8,15,247.0,48.5,2.15,11.95,85.5,167.23,130.49
2018,12,23,8,30,298.0,61.0,2.1,12.2,115.0,216.12,174.24
2018,12,23,8,45,312.0,73.5,2.05,12.45,142.5,251.6,206.37
2018,12,23,9,0,326.0,86.0,2.0,12.7,170.0,287.75,238.1
2018,12,23,9,15,359.5,96.5,2.05,13.0,201.5,333.1,276.62
2018,12,23,9,30,393.0,107.0,2.1,13.3,233.0,380.24,315.67
2018,12,23,9,45,433.5,111.5,2.15,13.6,264.0,426.21,353.16
2018,12,23,10,0,474.0,116.0,2.2,13.9,295.0,473.65,391.08
2018,12,23,10,15,415.5,132.5,2.3,14.1,297.5,466.31,384.16
2018,12,23,10,30,357.0,149.0,2.4,14.3,300.0,454.1,373.38
2018,12,23,10,45,537.5,121.5,2.5,14.55,361.0,572.26,468.62
2018,12,23,11,0,718.0,94.0,2.6,14.8,422.0,691.06,559.02
2018,12,23,11,15,793.0,77.5,2.55,14.9,449.5,738.19,592.15
2018,12,23,11,30,868.0,61.0,2.5,15.0,477.0,780.37,621.76
2018,12,23,11,45,805.5,78.5,2.45,15.1,468.0,765.51,609.69
2018,12,23,12,0,743.0,96.0,2.4,15.2,459.0,742.98,592.63
2018,12,23,12,15,578.5,136.0,2.4,15.25,418.0,656.12,528.05
2018,12,23,12,30,414.0,176.0,2.4,15.3,377.0,561.65,453.73
2018,12,23,12,45,502.0,152.5,2.4,15.4,392.0,601.75,486.88
2018,12,23,13,0,590.0,129.0,2.4,15.5,407.0,643.69,519.93
2018,12,23,13,15,640.5,112.0,2.4,15.5,404.5,654.31,528.34
2018,12,23,13,30,691.0,95.0,2.4,15.5,402.0,660.03,533.1
2018,12,23,13,45,523.0,118.0,2.4,15.55,343.5,541.2,441.33
2018,12,23,14,0,355.0,141.0,2.4,15.6,285.0,435.09,356.36
2018,12,23,14,15,320.5,134.0,2.4,15.5,257.0,380.64,313.63
2018,12,23,14,30,286.0,127.0,2.4,15.4,229.0,339.83,280.57
2018,12,23,14,45,205.0,116.5,2.35,15.35,186.0,267.72,220.81
2018,12,23,15,0,124.0,106.0,2.3,15.3,143.0,192.11,157.46
2018,12,23,15,15,219.0,88.5,2.3,15.3,142.5,226.15,185.78
2018,12,23,15,30,314.0,71.0,2.3,15.3,142.0,251.74,204.97
2018,12,23,15,45,292.5,56.5,2.05,14.7,112.5,210.2,168.22
2018,12,23,16,0,271.0,42.0,1.8,14.1,83.0,169.99,131.95
2018,12,23,16,15,226.5,32.5,1.8,13.85,59.0,130.3,94.51
2018,12,23,16,30,182.0,23.0,1.8,13.6,35.0,90.34,36.89
2018,12,23,16,45,105.0,13.0,1.75,13.4,18.5,37.69,0.0
2018,12,23,17,0,28.0,3.0,1.7,13.2,2.0,0.0,0.0
2018,12,23,17,15,14.0,1.5,1.7,13.1,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,12,24,7,15,8.0,2.0,2.8,12.4,2.0,0.0,0.0
2018,12,24,7,30,16.0,4.0,2.9,12.7,4.0,7.51,0.0
2018,12,24,7,45,8.0,9.0,2.95,13.0,9.0,10.71,0.0
2018,12,24,8,0,0.0,14.0,3.0,13.3,14.0,12.97,4.64
2018,12,24,8,15,0.0,21.5,3.05,13.55,21.5,19.94,11.02
2018,12,24,8,30,0.0,29.0,3.1,13.8,29.0,26.91,17.19
2018,12,24,8,45,0.0,33.0,3.15,14.0,33.0,30.63,20.53
2018,12,24,9,0,0.0,37.0,3.2,14.2,37.0,34.35,23.8
2018,12,24,9,15,0.0,39.0,3.25,14.4,39.0,36.21,25.42
2018,12,24,9,30,0.0,41.0,3.3,14.6,41.0,38.07,26.99
2018,12,24,9,45,0.0,56.0,3.3,14.8,56.0,52.06,38.85
2018,12,24,10,0,0.0,71.0,3.3,15.0,71.0,66.06,50.63
2018,12,24,10,15,67.5,100.0,3.45,15.15,128.5,157.53,129.23
2018,12,24,10,30,135.0,129.0,3.6,15.3,186.0,242.51,200.84
2018,12,24,10,45,365.5,100.5,3.7,15.45,265.0,410.25,341.9
2018,12,24,11,0,596.0,72.0,3.8,15.6,344.0,567.99,468.21
2018,12,24,11,15,450.5,92.5,4.0,15.6,301.5,488.71,404.62
2018,12,24,11,30,305.0,113.0,4.2,15.6,259.0,394.66,327.33
2018,12,24,11,45,365.5,94.0,4.35,15.6,271.0,422.4,351.9
2018,12,24,12,0,426.0,75.0,4.5,15.6,283.0,457.37,380.8
2018,12,24,12,15,213.0,64.5,4.65,15.5,168.5,261.52,219.06
2018,12,24,12,30,0.0,54.0,4.8,15.4,54.0,50.22,36.75
2018,12,24,12,45,0.0,45.5,4.95,15.3,45.5,42.29,30.18
2018,12,24,13,0,0.0,37.0,5.1,15.2,37.0,34.37,23.52
2018,12,24,13,15,0.0,37.5,5.1,15.1,37.5,34.84,23.95
2018,12,24,13,30,0.0,38.0,5.1,15.0,38.0,35.3,24.38
2018,12,24,13,45,0.0,39.5,5.1,14.9,39.5,36.69,25.61
2018,12,24,14,0,0.0,41.0,5.1,14.8,41.0,38.08,26.85
2018,12,24,14,15,0.0,35.0,5.15,14.8,35.0,32.49,22.12
2018,12,24,14,30,0.0,29.0,5.2,14.8,29.0,26.91,17.39
2018,12,24,14,45,3.0,36.0,5.25,14.8,37.0,35.27,24.62
2018,12,24,15,0,6.0,43.0,5.3,14.8,45.0,43.4,31.61
2018,12,24,15,15,3.0,33.5,5.3,14.8,34.5,32.7,22.36
2018,12,24,15,30,0.0,24.0,5.3,14.8,24.0,22.25,13.33
2018,12,24,15,45,0.0,19.0,5.6,14.75,19.0,17.61,9.27
2018,12,24,16,0,0.0,14.0,5.9,14.7,14.0,12.97,5.18
2018,12,24,16,15,0.0,10.0,6.1,14.6,10.0,9.26,1.8
2018,12,24,16,30,0.0,6.0,6.3,14.5,6.0,5.55,0.0
2018,12,24,16,45,0.0,3.0,6.5,14.45,3.0,2.86,0.0
2018,12,24,17,0,0.0,0.0,6.7,14.4,0.0,0.0,0.0
2018,12,24,17,15,0.0,0.0,6.6,14.2,0.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,6.45,13.85,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,6.4,13.7,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,6.55,13.5,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,6.7,13.3,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,6.85,13.1,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,7.0,12.9,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,6.9,12.75,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,6.8,12.6,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,6.7,12.5,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,6.6,12.4,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,6.4,12.35,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,6.2,12.3,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,6.0,12.25,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,5.65,12.2,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,5.5,12.2,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,5.4,12.2,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,5.3,12.2,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,5.2,12.25,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,5.05,12.3,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,5.05,12.25,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,5.1,12.2,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,5.15,12.15,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,5.3,11.9,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,5.4,11.8,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,5.5,11.7,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,5.45,11.55,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,5.4,11.4,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,5.35,11.25,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,5.3,11.1,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,5.2,10.95,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,5.1,10.8,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,4.95,10.65,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,4.8,10.4,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,4.8,10.3,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,4.8,10.25,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,4.8,10.2,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,4.85,10.15,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,4.9,10.1,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,4.95,10.1,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,5.0,10.1,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,5.05,10.1,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,5.1,10.1,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,5.15,10.1,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,5.2,10.1,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,5.15,10.1,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,5.1,10.1,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,5.1,10.15,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,5.1,10.2,0.0,0.0,0.0
2018,12,25,7,15,55.5,5.0,5.15,10.55,6.0,0.0,0.0
2018,12,25,7,30,111.0,10.0,5.2,10.9,12.0,35.04,0.0
2018,12,25,7,45,271.0,20.5,5.25,11.3,43.0,109.35,16.29
2018,12,25,8,0,431.0,31.0,5.3,11.7,74.0,196.12,140.61
2018,12,25,8,15,518.0,36.5,5.4,11.95,112.5,254.81,199.15
2018,12,25,8,30,605.0,42.0,5.5,12.2,151.0,325.41,263.52
2018,12,25,8,45,659.5,45.5,5.55,12.45,191.0,385.03,318.07
2018,12,25,9,0,714.0,49.0,5.6,12.7,231.0,447.85,373.94
2018,12,25,9,15,744.0,53.0,5.65,12.9,268.0,500.17,419.85
2018,12,25,9,30,774.0,57.0,5.7,13.1,305.0,552.85,464.74
2018,12,25,9,45,794.0,60.5,5.7,13.3,337.5,598.47,502.64
2018,12,25,10,0,814.0,64.0,5.7,13.5,370.0,643.0,538.54
2018,12,25,10,15,831.0,65.5,5.75,13.65,397.5,681.54,568.05
2018,12,25,10,30,848.0,67.0,5.8,13.8,425.0,718.2,595.78
2018,12,25,10,45,860.5,68.0,5.85,13.95,446.5,748.68,618.49
2018,12,25,11,0,873.0,69.0,5.9,14.1,468.0,770.17,634.17
2018,12,25,11,15,880.5,70.0,5.95,14.2,482.0,791.1,649.59
2018,12,25,11,30,888.0,71.0,6.0,14.3,496.0,808.95,662.7
2018,12,25,11,45,891.0,71.5,6.05,14.4,502.5,819.32,670.19
2018,12,25,12,0,894.0,72.0,6.1,14.5,509.0,826.31,675.28
2018,12,25,12,15,893.5,72.0,6.1,14.6,508.0,826.41,675.04
2018,12,25,12,30,893.0,72.0,6.1,14.7,507.0,823.07,672.36
2018,12,25,12,45,890.0,71.5,6.15,14.75,498.5,813.68,665.56
2018,12,25,13,0,887.0,71.0,6.2,14.8,490.0,800.96,656.35
2018,12,25,13,15,880.0,70.0,6.2,14.85,474.0,781.24,641.65
2018,12,25,13,30,873.0,69.0,6.2,14.9,458.0,758.51,624.69
2018,12,25,13,45,861.0,67.5,6.25,14.95,435.0,734.54,606.93
2018,12,25,14,0,849.0,66.0,6.3,15.0,412.0,701.85,582.24
2018,12,25,14,15,830.5,64.5,6.25,14.95,382.5,662.41,551.94
2018,12,25,14,30,812.0,63.0,6.2,14.9,353.0,621.33,519.05
2018,12,25,14,45,786.0,60.0,6.2,14.85,318.5,572.45,478.59
2018,12,25,15,0,760.0,57.0,6.2,14.8,284.0,523.08,436.71
2018,12,25,15,15,720.5,53.5,6.2,14.8,245.0,465.72,387.03
2018,12,25,15,30,681.0,50.0,6.2,14.8,206.0,409.69,337.12
2018,12,25,15,45,620.0,45.5,5.7,14.25,166.0,344.65,278.84
2018,12,25,16,0,559.0,41.0,5.2,13.7,126.0,287.63,225.96
2018,12,25,16,15,455.5,33.5,5.1,13.35,88.5,214.1,158.38
2018,12,25,16,30,352.0,26.0,5.0,13.0,51.0,145.97,71.13
2018,12,25,16,45,190.5,15.0,4.85,12.7,27.0,60.89,0.0
2018,12,25,17,0,29.0,4.0,4.7,12.4,3.0,0.0,0.0
2018,12,25,17,15,14.5,2.0,4.65,12.3,1.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,4.55,12.05,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,4.55,11.85,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,4.65,11.75,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,4.65,11.6,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,4.6,11.45,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,4.55,11.35,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,4.45,11.2,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,4.35,11.05,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,4.25,10.95,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,4.15,10.85,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,4.1,10.75,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,4.1,10.75,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,4.1,10.85,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,4.15,10.85,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,4.2,10.75,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,4.2,10.65,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,4.2,10.55,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,4.2,10.45,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,4.2,10.35,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,4.15,10.3,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,4.1,10.25,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,4.1,10.15,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,4.05,10.1,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,4.05,10.05,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,4.1,9.95,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,4.1,9.85,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,12,26,7,15,18.5,3.0,4.1,10.15,3.5,0.0,0.0
2018,12,26,7,30,37.0,6.0,4.1,10.5,7.0,14.17,0.0
2018,12,26,7,45,83.5,17.5,4.05,10.85,24.5,51.33,2.75
2018,12,26,8,0,130.0,29.0,4.0,11.2,42.0,91.1,64.0
2018,12,26,8,15,162.0,40.0,4.2,11.5,64.0,122.59,94.93
2018,12,26,8,30,194.0,51.0,4.4,11.8,86.0,157.33,126.71
2018,12,26,8,45,228.0,64.5,4.6,12.1,115.0,199.02,164.01
2018,12,26,9,0,262.0,78.0,4.8,12.4,144.0,243.3,203.07
2018,12,26,9,15,143.5,90.5,5.0,12.55,127.5,183.03,152.57
2018,12,26,9,30,25.0,103.0,5.2,12.7,111.0,122.27,99.52
2018,12,26,9,45,192.5,115.0,5.4,12.9,186.5,262.73,221.21
2018,12,26,10,0,360.0,127.0,5.6,13.1,262.0,408.44,344.3
2018,12,26,10,15,534.0,109.0,5.65,13.2,326.0,526.26,442.81
2018,12,26,10,30,708.0,91.0,5.7,13.3,390.0,647.78,541.66
2018,12,26,10,45,671.5,102.5,5.75,13.35,397.0,650.95,543.07
2018,12,26,11,0,635.0,114.0,5.8,13.4,404.0,649.83,541.63
2018,12,26,11,15,766.0,91.0,5.7,13.45,451.0,732.43,605.55
2018,12,26,11,30,897.0,68.0,5.6,13.5,498.0,812.39,665.83
2018,12,26,11,45,900.0,68.5,5.5,13.55,504.5,822.95,672.53
2018,12,26,12,0,903.0,69.0,5.4,13.6,511.0,830.1,677.09
2018,12,26,12,15,900.5,69.5,5.45,13.65,509.5,829.31,676.56
2018,12,26,12,30,898.0,70.0,5.5,13.7,508.0,825.07,673.6
2018,12,26,12,45,891.5,71.0,5.6,13.7,499.5,814.82,666.58
2018,12,26,13,0,885.0,72.0,5.7,13.7,491.0,801.29,657.17
2018,12,26,13,15,877.0,71.5,5.75,13.7,475.0,781.54,642.82
2018,12,26,13,30,869.0,71.0,5.8,13.7,459.0,765.05,631.04
2018,12,26,13,45,856.0,69.5,5.85,13.7,435.5,734.28,608.12
2018,12,26,14,0,843.0,68.0,5.9,13.7,412.0,701.06,583.17
2018,12,26,14,15,823.5,66.0,5.85,13.6,382.5,660.55,552.09
2018,12,26,14,30,804.0,64.0,5.8,13.5,353.0,618.46,518.46
2018,12,26,14,45,769.0,62.5,5.75,13.4,317.0,566.09,475.04
2018,12,26,15,0,734.0,61.0,5.7,13.3,281.0,513.83,430.72
2018,12,26,15,15,618.0,61.0,5.7,13.3,229.0,423.43,353.78
2018,12,26,15,30,502.0,61.0,5.7,13.3,177.0,337.98,279.9
2018,12,26,15,45,417.0,50.5,5.5,12.9,134.0,263.63,214.82
2018,12,26,16,0,332.0,40.0,5.3,12.5,91.0,196.52,155.34
2018,12,26,16,15,333.0,33.5,5.35,12.25,71.0,172.05,128.32
2018,12,26,16,30,334.0,27.0,5.4,12.0,51.0,142.66,73.88
2018,12,26,16,45,185.5,16.0,5.45,11.8,27.5,60.97,0.0
2018,12,26,17,0,37.0,5.0,5.5,11.6,4.0,0.0,0.0
2018,12,26,17,15,18.5,2.5,5.45,11.5,2.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,5.4,11.4,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,5.4,11.3,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,5.4,11.2,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,5.4,11.2,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,5.4,11.2,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,5.35,11.15,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,5.3,11.1,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,5.35,11.1,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,5.4,11.1,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,5.4,11.05,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,5.55,11.05,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,5.7,11.1,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,5.8,11.1,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,5.9,11.1,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,6.05,11.15,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,6.2,11.2,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,6.3,11.25,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,6.4,11.3,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,6.4,11.25,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,6.4,11.2,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,6.45,11.2,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,6.5,11.2,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,6.5,11.15,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,6.5,11.1,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,6.5,11.05,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,6.45,10.9,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,6.4,10.8,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,6.35,10.75,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,6.3,10.7,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,6.2,10.65,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,6.1,10.6,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,6.0,10.55,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,5.8,10.4,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,5.7,10.3,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,5.55,10.25,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,5.4,10.2,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,5.35,10.1,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,5.25,9.9,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,5.2,9.8,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,5.25,9.75,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,5.3,9.7,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,5.35,9.65,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,5.4,9.6,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,5.35,9.5,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,5.3,9.4,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,5.25,9.3,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,5.2,9.2,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,5.2,9.15,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,5.2,9.1,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,5.2,9.1,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,5.2,9.1,0.0,0.0,0.0
2018,12,27,7,15,68.5,5.5,5.4,9.5,6.5,0.0,0.0
2018,12,27,7,30,137.0,11.0,5.6,9.9,13.0,41.56,0.0
2018,12,27,7,45,311.5,19.0,5.75,10.25,44.0,115.31,7.72
2018,12,27,8,0,486.0,27.0,5.9,10.6,75.0,205.02,146.07
2018,12,27,8,15,569.0,32.0,6.1,10.95,114.5,268.27,210.03
2018,12,27,8,30,652.0,37.0,6.3,11.3,154.0,338.55,275.02
2018,12,27,8,45,702.0,40.5,6.55,11.65,194.0,397.85,330.12
2018,12,27,9,0,752.0,44.0,6.8,12.0,234.0,460.04,386.25
2018,12,27,9,15,783.0,47.0,7.0,12.3,272.0,509.19,430.36
2018,12,27,9,30,814.0,50.0,7.2,12.6,310.0,562.38,476.44
2018,12,27,9,45,833.5,52.5,7.4,12.85,343.0,607.57,514.94
2018,12,27,10,0,853.0,55.0,7.6,13.1,376.0,651.59,550.76
2018,12,27,10,15,869.0,57.0,7.65,13.3,404.0,691.02,581.36
2018,12,27,10,30,885.0,59.0,7.7,13.5,432.0,728.45,610.07
2018,12,27,10,45,895.5,59.5,7.8,13.65,453.0,757.55,632.19
2018,12,27,11,0,906.0,60.0,7.9,13.8,474.0,783.9,652.11
2018,12,27,11,15,913.5,60.5,7.9,13.95,488.5,804.95,667.59
2018,12,27,11,30,921.0,61.0,7.9,14.1,503.0,822.81,680.62
2018,12,27,11,45,926.0,61.5,7.95,14.2,510.5,835.31,689.86
2018,12,27,12,0,931.0,62.0,8.0,14.3,518.0,844.35,696.54
2018,12,27,12,15,931.0,61.5,8.0,14.35,517.0,844.47,696.43
2018,12,27,12,30,931.0,61.0,8.0,14.4,516.0,841.01,693.74
2018,12,27,12,45,927.5,60.5,8.0,14.45,507.0,831.16,686.24
2018,12,27,13,0,924.0,60.0,8.0,14.5,498.0,817.84,676.18
2018,12,27,13,15,917.0,59.5,8.0,14.5,482.5,798.42,661.59
2018,12,27,13,30,910.0,59.0,8.0,14.5,467.0,775.84,644.57
2018,12,27,13,45,900.5,58.0,8.0,14.55,444.5,747.76,623.1
2018,12,27,14,0,891.0,57.0,8.0,14.6,422.0,716.97,599.4
2018,12,27,14,15,874.5,56.0,7.95,14.5,393.0,678.86,569.89
2018,12,27,14,30,858.0,55.0,7.9,14.4,364.0,638.91,538.46
2018,12,27,14,45,834.0,52.5,7.9,14.3,329.0,590.81,498.16
2018,12,27,15,0,810.0,50.0,7.9,14.2,294.0,542.03,456.27
2018,12,27,15,15,773.5,47.0,7.9,14.2,255.0,489.2,409.58
2018,12,27,15,30,737.0,44.0,7.9,14.2,216.0,433.18,359.02
2018,12,27,15,45,679.5,40.5,7.6,13.65,175.0,368.47,300.48
2018,12,27,16,0,622.0,37.0,7.3,13.1,134.0,307.45,243.67
2018,12,27,16,15,524.0,30.5,7.2,12.85,95.0,233.24,174.52
2018,12,27,16,30,426.0,24.0,7.1,12.6,56.0,165.11,89.62
2018,12,27,16,45,249.5,15.0,7.0,12.3,30.5,76.26,0.0
2018,12,27,17,0,73.0,6.0,6.9,12.0,5.0,0.0,0.0
2018,12,27,17,15,36.5,3.0,6.9,11.85,2.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,6.9,11.7,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,6.9,11.55,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,6.9,11.4,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,6.85,11.3,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,6.8,11.2,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,6.8,11.1,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,6.75,10.95,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,6.7,10.9,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,6.7,10.85,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,6.7,10.8,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,6.65,10.7,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,6.6,10.6,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,6.55,10.55,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,6.5,10.5,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,6.45,10.4,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,6.4,10.3,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,6.3,10.2,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,6.2,10.1,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,6.25,10.05,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,6.3,9.9,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,6.3,9.8,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,6.3,9.75,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,6.3,9.7,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,6.25,9.6,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,6.2,9.5,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,6.2,9.45,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,6.2,9.4,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,6.2,9.35,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,6.2,9.3,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,6.25,9.2,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,6.3,9.1,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,6.3,9.05,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,6.25,8.95,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,6.2,8.9,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,6.1,8.8,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,6.0,8.7,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,6.0,8.65,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,6.0,8.6,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,5.95,8.55,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,5.9,8.45,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,5.9,8.4,0.0,0.0,0.0
